ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 00:00,2,0.000,ALERT,213.96,301.77,59.981,1470542403,"201051344000645","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,513329.5,513329.5,2109,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542405,846806.00
08/07/2016 00:00,2,0.000,ALERT,213.06,300.27,59.975,1470542403,"274151322000085","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,758816.7,758816.7,2084,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542407,846807.00
08/07/2016 00:00,2,0.000,ALERT,214.19,301.47,59.975,1470542403,"201051344000633","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,504772.3,504772.3,2105,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542408,846808.00
08/07/2016 00:00,2,0.000,ALERT,213.74,301.77,59.986,1470542403,"201051344000469","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,506925.4,506925.4,2117,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542410,846809.00
08/07/2016 00:00,2,0.000,ALERT,213.51,301.17,59.986,1470542403,"201051344000646","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,508270.9,508270.9,2106,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542412,846810.00
08/07/2016 00:00,2,0.000,ALERT,212.38,300.27,59.933,1470542403,"274151322000052","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,777878.5,777878.5,2087,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542414,846811.00
08/07/2016 00:00,2,0.000,ALERT,213.96,301.17,60.002,1470542403,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,517148.8,517148.8,2101,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542416,846812.00
08/07/2016 00:00,2,0.000,ALERT,213.74,301.77,59.991,1470542403,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,511621.2,511621.2,2116,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542417,846813.00
08/07/2016 00:00,2,0.000,ALERT,214.19,302.07,59.996,1470542403,"201051344000582","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,504454.5,504454.5,2105,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542419,846814.00
08/07/2016 00:00,2,0.000,ALERT,213.51,301.17,59.996,1470542403,"201051344000955","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,517959.0,517959.0,2112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542421,846815.00
08/07/2016 00:00,2,0.000,ALERT,212.83,299.97,59.981,1470542403,"274151322000094","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,636393.2,636393.2,2125,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542423,846816.00
08/07/2016 00:00,2,0.000,ALERT,213.51,302.37,60.007,1470542403,"201051344000579","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,521169.4,521169.4,2115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542425,846817.00
08/07/2016 00:00,2,0.000,ALERT,213.51,301.77,60.007,1470542403,"201051344000890","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,515203.4,515203.4,2103,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542427,846818.00
08/07/2016 00:00,2,0.000,ALERT,213.74,301.17,59.996,1470542403,"201051344000438","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,516813.6,516813.6,2114,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542428,846819.00
08/07/2016 00:00,2,0.000,ALERT,213.74,300.57,60.034,1470542403,"201051344000417","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,508368.1,508368.1,2107,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542430,846820.00
08/07/2016 00:00,2,0.000,ALERT,213.06,300.57,59.991,1470542403,"274151322000083","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,770878.3,770878.3,2091,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542432,846821.00
08/07/2016 00:00,2,0.000,ALERT,213.51,300.57,59.986,1470542403,"274151322000076","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,822117.1,822117.1,2097,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542434,846822.00
08/07/2016 00:00,2,0.000,ALERT,213.51,302.68,60.002,1470542403,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,505806.8,505806.8,2110,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542436,846823.00
08/07/2016 00:00,2,0.000,ALERT,212.83,301.17,60.002,1470542403,"274151322000095","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,813811.0,813811.0,2100,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542438,846824.00
08/07/2016 00:00,2,0.000,ALERT,213.51,301.77,60.023,1470542403,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.98,0.0,0.0,0.000,502155.1,502155.1,2114,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542439,846825.00
08/07/2016 00:00,2,0.000,ALERT,213.51,300.57,60.023,1470542403,"201051344001025","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,516186.8,516186.8,2107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542441,846826.00
08/07/2016 00:00,2,0.000,ALERT,213.51,302.07,59.996,1470542403,"201051344000458","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,513268.5,513268.5,2107,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542443,846827.00
08/07/2016 00:00,2,0.000,ALERT,214.19,301.77,59.996,1470542403,"201051344000853","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,512371.0,512371.0,2108,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542445,846828.00
08/07/2016 00:00,2,0.000,ALERT,213.96,301.17,60.002,1470542403,"201051344000685","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,516110.4,516110.4,2115,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542447,846829.00
08/07/2016 00:00,2,0.000,ALERT,213.74,300.87,60.028,1470542403,"201051344000917","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,513024.4,513024.4,2120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542448,846830.00
08/07/2016 00:00,2,0.000,ALERT,213.96,301.47,60.002,1470542403,"201051344001145","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,518249.2,518249.2,2119,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542450,846831.00
08/07/2016 00:00,2,0.000,ALERT,213.96,300.27,59.996,1470542403,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,511013.9,511013.9,2106,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542452,846832.00
08/07/2016 00:00,2,0.000,ALERT,212.61,300.87,59.996,1470542403,"274151322000088","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,742925.5,742925.5,2089,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542454,846833.00
08/07/2016 00:00,2,0.000,ALERT,213.06,299.37,60.002,1470542403,"274151322000068","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,636561.8,636561.8,2122,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542456,846834.00
08/07/2016 00:00,2,0.000,ALERT,213.51,300.87,60.002,1470542403,"201051344001135","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,507107.6,507107.6,2107,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542457,846835.00
08/07/2016 00:00,2,0.000,ALERT,213.51,302.68,59.996,1470542403,"201051344000594","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,517655.0,517655.0,2111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542459,846836.00
08/07/2016 00:00,2,0.000,ALERT,213.74,300.87,59.959,1470542403,"201051344001203","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,514953.3,514953.3,2116,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542461,846837.00
08/07/2016 00:00,2,0.000,ALERT,212.83,300.87,59.965,1470542403,"274151322000054","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,758386.7,758386.7,2086,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542463,846838.00
08/07/2016 00:00,2,0.000,ALERT,213.96,301.77,60.002,1470542403,"201051344000867","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,504915.8,504915.8,2108,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542465,846839.00
08/07/2016 00:00,2,0.000,ALERT,213.74,301.17,60.007,1470542403,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,512403.6,512403.6,2120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542466,846840.00
08/07/2016 00:00,2,0.000,ALERT,213.51,302.07,60.002,1470542403,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,521245.3,521245.3,2114,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542468,846841.00
08/07/2016 00:00,2,0.000,ALERT,213.74,301.47,60.007,1470542403,"201051344000648","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,511067.8,511067.8,2104,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542470,846842.00
08/07/2016 00:00,2,0.000,ALERT,213.74,302.68,59.996,1470542403,"201051344000569","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,521647.4,521647.4,2109,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542472,846843.00
08/07/2016 00:00,2,0.000,ALERT,213.51,302.07,60.034,1470542403,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,513748.5,513748.5,2105,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542474,846844.00
08/07/2016 00:00,2,0.000,ALERT,213.51,301.77,60.007,1470542403,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,506448.7,506448.7,2112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542475,846845.00
08/07/2016 00:00,2,0.000,ALERT,214.19,302.68,60.012,1470542403,"201051344000576","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,513767.3,513767.3,2110,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470542477,846846.00
08/07/2016 00:00,2,0.000,ALERT,213.06,300.57,59.954,1470542403,"274151322000087","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,731079.1,731079.1,2109,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470542479,846847.00
08/07/2016 00:15,2,0.000,ALERT,214.19,301.77,59.975,1470543303,"201051344000645","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,513329.5,513329.5,2111,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543305,846848.00
08/07/2016 00:15,2,0.000,ALERT,213.06,300.27,59.981,1470543303,"274151322000085","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,758816.7,758816.7,2086,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543306,846849.00
08/07/2016 00:15,2,0.000,ALERT,214.41,301.77,59.986,1470543303,"201051344000633","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,504772.3,504772.3,2107,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543308,846850.00
08/07/2016 00:15,2,0.000,ALERT,213.74,301.77,59.975,1470543303,"201051344000469","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,506925.4,506925.4,2119,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543310,846851.00
08/07/2016 00:15,2,0.000,ALERT,213.51,300.27,59.981,1470543303,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,508270.9,508270.9,2108,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543312,846852.00
08/07/2016 00:15,2,0.000,ALERT,212.61,299.67,59.981,1470543303,"274151322000052","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,777878.5,777878.5,2089,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543314,846853.00
08/07/2016 00:15,2,0.000,ALERT,213.96,300.57,60.012,1470543303,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,517148.8,517148.8,2103,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543316,846854.00
08/07/2016 00:15,2,0.000,ALERT,213.74,300.87,60.002,1470543303,"201051344001230","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,511621.2,511621.2,2118,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543317,846855.00
08/07/2016 00:15,2,0.000,ALERT,214.19,301.17,59.975,1470543303,"201051344000582","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,504454.5,504454.5,2107,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543319,846856.00
08/07/2016 00:15,2,0.000,ALERT,213.51,300.27,59.954,1470543303,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,517959.0,517959.0,2114,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543321,846857.00
08/07/2016 00:15,2,0.000,ALERT,213.06,299.97,59.986,1470543303,"274151322000094","219011344069620",0.00,18.30,0,298.17,301.17,0.0,0.0,0.000,636393.2,636393.2,2127,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543323,846858.00
08/07/2016 00:15,2,0.000,ALERT,213.74,302.37,60.028,1470543303,"201051344000579","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,521169.4,521169.4,2117,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543325,846859.00
08/07/2016 00:15,2,0.000,ALERT,213.74,300.87,59.975,1470543303,"201051344000890","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,515203.4,515203.4,2105,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543326,846860.00
08/07/2016 00:15,2,0.000,ALERT,213.96,300.27,59.975,1470543303,"201051344000438","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,516813.6,516813.6,2116,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543328,846861.00
08/07/2016 00:15,2,0.000,ALERT,213.96,299.97,59.975,1470543303,"201051344000417","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,508368.1,508368.1,2109,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543330,846862.00
08/07/2016 00:15,2,0.000,ALERT,213.06,300.87,59.981,1470543303,"274151322000083","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,770878.3,770878.3,2093,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543332,846863.00
08/07/2016 00:15,2,0.000,ALERT,213.51,300.27,59.970,1470543303,"274151322000076","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,822117.1,822117.1,2099,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543334,846864.00
08/07/2016 00:15,2,0.000,ALERT,213.74,302.68,59.949,1470543303,"201051344000868","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,505806.8,505806.8,2112,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543335,846865.00
08/07/2016 00:15,2,0.000,ALERT,213.06,301.17,59.965,1470543303,"274151322000095","219011344069620",0.00,18.00,0,299.97,302.98,0.0,0.0,0.000,813811.0,813811.0,2102,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543337,846866.00
08/07/2016 00:15,2,0.000,ALERT,213.74,301.77,59.986,1470543303,"201051344000988","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,502155.1,502155.1,2116,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543339,846867.00
08/07/2016 00:15,2,0.000,ALERT,213.74,299.97,59.965,1470543303,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,516186.8,516186.8,2109,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543341,846868.00
08/07/2016 00:15,2,0.000,ALERT,213.74,302.07,59.981,1470543303,"201051344000458","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,513268.5,513268.5,2109,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543343,846869.00
08/07/2016 00:15,2,0.000,ALERT,214.41,301.77,59.986,1470543303,"201051344000853","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,512371.0,512371.0,2110,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543345,846870.00
08/07/2016 00:15,2,0.000,ALERT,214.19,300.57,59.981,1470543303,"201051344000685","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,516110.4,516110.4,2117,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543347,846871.00
08/07/2016 00:15,2,0.000,ALERT,213.96,299.97,59.938,1470543303,"201051344000917","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,513024.4,513024.4,2122,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543348,846872.00
08/07/2016 00:15,2,0.000,ALERT,214.19,300.87,59.981,1470543303,"201051344001145","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,518249.2,518249.2,2121,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543350,846873.00
08/07/2016 00:15,2,0.000,ALERT,213.96,299.97,59.986,1470543303,"201051344000651","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,511013.9,511013.9,2108,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543352,846874.00
08/07/2016 00:15,2,0.000,ALERT,212.61,299.67,59.970,1470543303,"274151322000088","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,742925.5,742925.5,2091,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543354,846875.00
08/07/2016 00:15,2,0.000,ALERT,213.51,299.37,59.975,1470543303,"274151322000068","219011344069620",0.00,19.30,0,298.17,300.87,0.0,0.0,0.000,636561.8,636561.8,2124,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543355,846876.00
08/07/2016 00:15,2,0.000,ALERT,213.51,300.27,59.981,1470543303,"201051344001135","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,507107.6,507107.6,2109,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543357,846877.00
08/07/2016 00:15,2,0.000,ALERT,213.74,302.98,59.970,1470543303,"201051344000594","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,517655.0,517655.0,2113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543359,846878.00
08/07/2016 00:15,2,0.000,ALERT,213.96,300.27,59.975,1470543303,"201051344001203","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,514953.3,514953.3,2118,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543361,846879.00
08/07/2016 00:15,2,0.000,ALERT,213.06,301.17,59.970,1470543303,"274151322000054","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,758386.7,758386.7,2088,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543363,846880.00
08/07/2016 00:15,2,0.000,ALERT,214.19,301.77,59.981,1470543303,"201051344000867","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,504915.8,504915.8,2110,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543364,846881.00
08/07/2016 00:15,2,0.000,ALERT,213.74,300.57,59.981,1470543303,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,512403.6,512403.6,2122,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543366,846882.00
08/07/2016 00:15,2,0.000,ALERT,213.74,302.07,59.975,1470543303,"201051344000900","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,521245.3,521245.3,2116,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543368,846883.00
08/07/2016 00:15,2,0.000,ALERT,214.19,301.77,59.975,1470543303,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,511067.8,511067.8,2106,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543370,846884.00
08/07/2016 00:15,2,0.000,ALERT,213.96,302.68,59.928,1470543303,"201051344000569","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,521647.4,521647.4,2111,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543372,846885.00
08/07/2016 00:15,2,0.000,ALERT,213.96,302.37,59.970,1470543303,"201051344000983","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,513748.5,513748.5,2107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543373,846886.00
08/07/2016 00:15,2,0.000,ALERT,213.96,302.37,59.954,1470543303,"201051344001158","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,506448.7,506448.7,2114,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543375,846887.00
08/07/2016 00:15,2,0.000,ALERT,214.41,302.98,59.970,1470543303,"201051344000576","219011344069620",0.00,18.00,0,300.57,303.88,0.0,0.0,0.000,513767.3,513767.3,2112,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470543377,846888.00
08/07/2016 00:15,2,0.000,ALERT,213.29,299.97,60.002,1470543303,"274151322000087","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,731079.1,731079.1,2111,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470543379,846889.00
08/07/2016 00:30,2,0.000,ALERT,214.19,302.37,59.975,1470544205,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,513329.5,513329.5,2113,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544207,846890.00
08/07/2016 00:30,2,0.000,ALERT,213.06,300.27,59.986,1470544205,"274151322000085","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,758816.7,758816.7,2088,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544208,846891.00
08/07/2016 00:30,2,0.000,ALERT,214.19,302.07,59.975,1470544205,"201051344000633","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,504772.3,504772.3,2109,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544210,846892.00
08/07/2016 00:30,2,0.000,ALERT,213.74,302.37,59.975,1470544205,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,506925.4,506925.4,2121,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544212,846893.00
08/07/2016 00:30,2,0.000,ALERT,212.83,299.67,59.986,1470544205,"201051344000646","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,508270.9,508270.9,2110,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544214,846894.00
08/07/2016 00:30,2,0.000,ALERT,212.61,300.57,59.975,1470544205,"274151322000052","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,777878.5,777878.5,2091,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544215,846895.00
08/07/2016 00:30,2,0.000,ALERT,213.29,299.97,59.959,1470544205,"201051344000585","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,517148.8,517148.8,2105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544217,846896.00
08/07/2016 00:30,2,0.000,ALERT,213.06,300.27,59.981,1470544205,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,511621.2,511621.2,2120,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544219,846897.00
08/07/2016 00:30,2,0.000,ALERT,213.51,300.57,59.981,1470544205,"201051344000582","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,504454.5,504454.5,2109,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544221,846898.00
08/07/2016 00:30,2,0.000,ALERT,212.83,299.67,59.981,1470544205,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,517959.0,517959.0,2116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544223,846899.00
08/07/2016 00:30,2,0.000,ALERT,213.06,299.67,59.975,1470544205,"274151322000094","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,636393.2,636393.2,2129,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544224,846900.00
08/07/2016 00:30,2,0.000,ALERT,213.51,302.68,59.991,1470544205,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,521169.4,521169.4,2119,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544226,846901.00
08/07/2016 00:30,2,0.000,ALERT,213.06,300.27,59.981,1470544205,"201051344000890","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,515203.4,515203.4,2107,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544228,846902.00
08/07/2016 00:30,2,0.000,ALERT,213.29,299.97,59.981,1470544205,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,516813.6,516813.6,2118,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544230,846903.00
08/07/2016 00:30,2,0.000,ALERT,213.29,299.37,59.975,1470544205,"201051344000417","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,508368.1,508368.1,2111,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544232,846904.00
08/07/2016 00:30,2,0.000,ALERT,213.06,300.57,59.959,1470544205,"274151322000083","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,770878.3,770878.3,2095,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544233,846905.00
08/07/2016 00:30,2,0.000,ALERT,213.51,300.27,60.002,1470544205,"274151322000076","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,822117.1,822117.1,2101,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544235,846906.00
08/07/2016 00:30,2,0.000,ALERT,213.74,302.98,59.975,1470544205,"201051344000868","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,505806.8,505806.8,2114,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544237,846907.00
08/07/2016 00:30,2,0.000,ALERT,212.83,301.17,59.965,1470544205,"274151322000095","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,813811.0,813811.0,2104,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544239,846908.00
08/07/2016 00:30,2,0.000,ALERT,213.51,302.37,59.949,1470544205,"201051344000988","219011344069620",0.00,18.30,0,297.57,303.58,0.0,0.0,0.000,502155.1,502155.1,2118,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544241,846909.00
08/07/2016 00:30,2,0.000,ALERT,213.06,299.37,59.970,1470544205,"201051344001025","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,516186.8,516186.8,2111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544242,846910.00
08/07/2016 00:30,2,0.000,ALERT,213.51,302.37,59.981,1470544205,"201051344000458","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,513268.5,513268.5,2111,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544244,846911.00
08/07/2016 00:30,2,0.000,ALERT,214.19,302.37,59.965,1470544205,"201051344000853","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,512371.0,512371.0,2112,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544246,846912.00
08/07/2016 00:30,2,0.000,ALERT,213.29,299.97,59.996,1470544205,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,516110.4,516110.4,2119,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544248,846913.00
08/07/2016 00:30,2,0.000,ALERT,213.29,299.37,59.954,1470544205,"201051344000917","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,513024.4,513024.4,2124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544250,846914.00
08/07/2016 00:30,2,0.000,ALERT,213.51,299.97,59.949,1470544205,"201051344001145","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,518249.2,518249.2,2123,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544251,846915.00
08/07/2016 00:30,2,0.000,ALERT,213.29,299.07,59.959,1470544205,"201051344000651","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,511013.9,511013.9,2110,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544253,846916.00
08/07/2016 00:30,2,0.000,ALERT,212.61,300.27,59.944,1470544205,"274151322000088","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,742925.5,742925.5,2093,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544255,846917.00
08/07/2016 00:30,2,0.000,ALERT,213.51,299.97,59.965,1470544205,"274151322000068","219011344069620",0.00,19.30,0,298.47,301.47,0.0,0.0,0.000,636561.8,636561.8,2126,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544257,846918.00
08/07/2016 00:30,2,0.000,ALERT,212.61,299.67,59.949,1470544205,"201051344001135","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,507107.6,507107.6,2111,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544258,846919.00
08/07/2016 00:30,2,0.000,ALERT,213.51,303.28,59.922,1470544205,"201051344000594","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,517655.0,517655.0,2115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544260,846920.00
08/07/2016 00:30,2,0.000,ALERT,213.06,299.37,59.959,1470544205,"201051344001203","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,514953.3,514953.3,2120,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544262,846921.00
08/07/2016 00:30,2,0.000,ALERT,212.83,301.17,59.944,1470544205,"274151322000054","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,758386.7,758386.7,2090,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544264,846922.00
08/07/2016 00:30,2,0.000,ALERT,213.96,302.37,59.922,1470544205,"201051344000867","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,504915.8,504915.8,2112,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544266,846923.00
08/07/2016 00:30,2,0.000,ALERT,213.06,299.67,60.002,1470544205,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,512403.6,512403.6,2124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544268,846924.00
08/07/2016 00:30,2,0.000,ALERT,213.51,302.37,59.954,1470544205,"201051344000900","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,521245.3,521245.3,2118,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544269,846925.00
08/07/2016 00:30,2,0.000,ALERT,213.74,301.77,59.901,1470544205,"201051344000648","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,511067.8,511067.8,2108,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544271,846926.00
08/07/2016 00:30,2,0.000,ALERT,213.74,302.98,59.954,1470544205,"201051344000569","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,521647.4,521647.4,2113,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544273,846927.00
08/07/2016 00:30,2,0.000,ALERT,213.74,302.68,59.949,1470544205,"201051344000983","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,513748.5,513748.5,2109,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544275,846928.00
08/07/2016 00:30,2,0.000,ALERT,213.74,302.37,59.949,1470544205,"201051344001158","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,506448.7,506448.7,2116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470544277,846929.00
08/07/2016 00:30,2,0.000,ALERT,214.19,302.98,59.922,1470544205,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,513767.3,513767.3,2114,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544279,846930.00
08/07/2016 00:30,2,0.000,ALERT,213.06,299.67,59.944,1470544205,"274151322000087","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,731079.1,731079.1,2113,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470544280,846931.00
08/07/2016 00:45,2,0.000,ALERT,214.41,303.28,59.986,1470545104,"201051344000645","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,513329.5,513329.5,2115,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545107,846932.00
08/07/2016 00:45,2,0.000,ALERT,213.06,300.57,59.949,1470545104,"274151322000085","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,758816.7,758816.7,2090,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545108,846933.00
08/07/2016 00:45,2,0.000,ALERT,214.41,302.98,60.007,1470545104,"201051344000633","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,504772.3,504772.3,2111,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545110,846934.00
08/07/2016 00:45,2,0.000,ALERT,213.96,302.98,59.981,1470545104,"201051344000469","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,506925.4,506925.4,2123,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545112,846935.00
08/07/2016 00:45,2,0.000,ALERT,213.06,300.87,59.949,1470545104,"201051344000646","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,508270.9,508270.9,2112,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545114,846936.00
08/07/2016 00:45,2,0.000,ALERT,212.83,301.17,59.981,1470545104,"274151322000052","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,777878.5,777878.5,2093,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545116,846937.00
08/07/2016 00:45,2,0.000,ALERT,213.74,301.17,60.028,1470545104,"201051344000585","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,517148.8,517148.8,2107,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545117,846938.00
08/07/2016 00:45,2,0.000,ALERT,213.51,301.17,59.996,1470545104,"201051344001230","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,511621.2,511621.2,2122,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545119,846939.00
08/07/2016 00:45,2,0.000,ALERT,213.96,301.77,59.986,1470545104,"201051344000582","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,504454.5,504454.5,2111,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545121,846940.00
08/07/2016 00:45,2,0.000,ALERT,213.29,300.87,59.986,1470545104,"201051344000955","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,517959.0,517959.0,2118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545123,846941.00
08/07/2016 00:45,2,0.000,ALERT,213.06,300.57,59.965,1470545104,"274151322000094","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,636393.2,636393.2,2131,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545125,846942.00
08/07/2016 00:45,2,0.000,ALERT,213.96,303.88,59.996,1470545104,"201051344000579","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,521169.4,521169.4,2121,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545127,846943.00
08/07/2016 00:45,2,0.000,ALERT,213.51,301.47,59.996,1470545104,"201051344000890","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,515203.4,515203.4,2109,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545129,846944.00
08/07/2016 00:45,2,0.000,ALERT,213.51,301.17,59.991,1470545104,"201051344000438","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,516813.6,516813.6,2120,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545130,846945.00
08/07/2016 00:45,2,0.000,ALERT,213.74,300.57,59.981,1470545104,"201051344000417","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,508368.1,508368.1,2113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545132,846946.00
08/07/2016 00:45,2,0.000,ALERT,213.06,301.77,59.986,1470545104,"274151322000083","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,770878.3,770878.3,2097,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545134,846947.00
08/07/2016 00:45,2,0.000,ALERT,213.51,301.17,59.981,1470545104,"274151322000076","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,822117.1,822117.1,2103,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545136,846948.00
08/07/2016 00:45,2,0.000,ALERT,213.96,303.88,59.991,1470545104,"201051344000868","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,505806.8,505806.8,2116,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545138,846949.00
08/07/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1470545104,"274151322000095","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,813811.0,813811.0,2106,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545140,846950.00
