ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 00:45,2,0.000,ALERT,213.96,303.28,59.959,1470545104,"201051344000988","219011344069620",0.00,18.00,0,298.17,304.18,0.0,0.0,0.000,502155.1,502155.1,2120,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545141,846951.00
08/07/2016 00:45,2,0.000,ALERT,213.29,300.27,59.981,1470545104,"201051344001025","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,516186.8,516186.8,2113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545143,846952.00
08/07/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1470545104,"201051344000458","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,513268.5,513268.5,2113,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545145,846953.00
08/07/2016 00:45,2,0.000,ALERT,214.64,303.28,59.975,1470545104,"201051344000853","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,512371.0,512371.0,2114,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545147,846954.00
08/07/2016 00:45,2,0.000,ALERT,213.74,301.17,59.944,1470545104,"201051344000685","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,516110.4,516110.4,2121,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545149,846955.00
08/07/2016 00:45,2,0.000,ALERT,213.74,300.57,59.981,1470545104,"201051344000917","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,513024.4,513024.4,2126,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545150,846956.00
08/07/2016 00:45,2,0.000,ALERT,213.74,301.17,59.991,1470545104,"201051344001145","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,518249.2,518249.2,2125,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545152,846957.00
08/07/2016 00:45,2,0.000,ALERT,213.51,300.27,59.981,1470545104,"201051344000651","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,511013.9,511013.9,2112,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545154,846958.00
08/07/2016 00:45,2,0.000,ALERT,212.61,301.47,59.933,1470545104,"274151322000088","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,742925.5,742925.5,2095,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545156,846959.00
08/07/2016 00:45,2,0.000,ALERT,213.51,300.27,59.975,1470545104,"274151322000068","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,636561.8,636561.8,2128,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545158,846960.00
08/07/2016 00:45,2,0.000,ALERT,213.06,300.87,59.986,1470545104,"201051344001135","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,507107.6,507107.6,2113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545159,846961.00
08/07/2016 00:45,2,0.000,ALERT,213.74,304.18,59.981,1470545104,"201051344000594","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,517655.0,517655.0,2117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545161,846962.00
08/07/2016 00:45,2,0.000,ALERT,213.51,300.57,59.981,1470545104,"201051344001203","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,514953.3,514953.3,2122,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545163,846963.00
08/07/2016 00:45,2,0.000,ALERT,212.83,301.77,60.012,1470545104,"274151322000054","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,758386.7,758386.7,2092,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545165,846964.00
08/07/2016 00:45,2,0.000,ALERT,214.19,303.28,59.986,1470545104,"201051344000867","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,504915.8,504915.8,2114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545167,846965.00
08/07/2016 00:45,2,0.000,ALERT,213.51,300.87,59.991,1470545104,"201051344001093","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,512403.6,512403.6,2126,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545169,846966.00
08/07/2016 00:45,2,0.000,ALERT,213.74,303.28,59.981,1470545104,"201051344000900","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,521245.3,521245.3,2120,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545170,846967.00
08/07/2016 00:45,2,0.000,ALERT,214.19,302.68,59.991,1470545104,"201051344000648","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,511067.8,511067.8,2110,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545172,846968.00
08/07/2016 00:45,2,0.000,ALERT,213.96,303.58,59.991,1470545104,"201051344000569","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,521647.4,521647.4,2115,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545174,846969.00
08/07/2016 00:45,2,0.000,ALERT,213.74,303.58,59.996,1470545104,"201051344000983","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,513748.5,513748.5,2111,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470545176,846970.00
08/07/2016 00:45,2,0.000,ALERT,213.96,302.98,59.991,1470545104,"201051344001158","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,506448.7,506448.7,2118,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545178,846971.00
08/07/2016 00:45,2,0.000,ALERT,214.41,303.88,59.986,1470545104,"201051344000576","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,513767.3,513767.3,2116,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545180,846972.00
08/07/2016 00:45,2,0.000,ALERT,213.06,301.17,59.986,1470545104,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,731079.1,731079.1,2115,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470545181,846973.00
08/07/2016 01:00,2,0.000,ALERT,213.96,302.37,59.991,1470546003,"201051344000645","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,513329.5,513329.5,2117,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546005,846974.00
08/07/2016 01:00,2,0.000,ALERT,213.06,300.57,59.965,1470546003,"274151322000085","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,758816.7,758816.7,2092,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546007,846975.00
08/07/2016 01:00,2,0.000,ALERT,214.19,302.37,60.007,1470546003,"201051344000633","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,504772.3,504772.3,2113,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546009,846976.00
08/07/2016 01:00,2,0.000,ALERT,213.74,302.68,59.965,1470546003,"201051344000469","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,506925.4,506925.4,2125,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546011,846977.00
08/07/2016 01:00,2,0.000,ALERT,212.83,300.57,59.959,1470546003,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,508270.9,508270.9,2114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546012,846978.00
08/07/2016 01:00,2,0.000,ALERT,212.61,299.97,59.986,1470546003,"274151322000052","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,777878.5,777878.5,2095,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546015,846979.00
08/07/2016 01:00,2,0.000,ALERT,213.29,300.87,60.028,1470546003,"201051344000585","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,517148.8,517148.8,2109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546016,846980.00
08/07/2016 01:00,2,0.000,ALERT,213.06,301.17,59.981,1470546003,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,511621.2,511621.2,2124,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546018,846981.00
08/07/2016 01:00,2,0.000,ALERT,213.51,301.17,59.986,1470546003,"201051344000582","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,504454.5,504454.5,2113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546020,846982.00
08/07/2016 01:00,2,0.000,ALERT,212.83,300.57,59.991,1470546003,"201051344000955","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,517959.0,517959.0,2120,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546022,846983.00
08/07/2016 01:00,2,0.000,ALERT,213.06,300.27,59.986,1470546003,"274151322000094","219011344069620",0.00,17.50,0,299.07,302.07,0.0,0.0,0.000,636393.2,636393.2,2133,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546023,846984.00
08/07/2016 01:00,2,0.000,ALERT,213.51,303.28,59.991,1470546003,"201051344000579","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,521169.4,521169.4,2123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546025,846985.00
08/07/2016 01:00,2,0.000,ACTIVE_NO_POWER,213.06,300.87,60.018,1470546003,"201051344000890","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,515203.4,515203.4,2111,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470546027,846986.00
08/07/2016 01:00,2,0.000,ALERT,213.29,300.57,59.965,1470546003,"201051344000438","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,516813.6,516813.6,2122,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546029,846987.00
08/07/2016 01:00,2,0.000,ALERT,213.29,299.97,59.991,1470546003,"201051344000417","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,508368.1,508368.1,2115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546031,846988.00
08/07/2016 01:00,2,0.000,ALERT,213.06,300.87,59.996,1470546003,"274151322000083","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,770878.3,770878.3,2099,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546033,846989.00
08/07/2016 01:00,2,0.000,ALERT,213.51,301.17,59.986,1470546003,"274151322000076","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,822117.1,822117.1,2105,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546034,846990.00
08/07/2016 01:00,2,0.000,ALERT,213.29,302.98,59.996,1470546003,"201051344000868","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,505806.8,505806.8,2118,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546036,846991.00
08/07/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1470546003,"274151322000095","219011344069620",0.00,17.50,0,300.57,303.58,0.0,0.0,0.000,813811.0,813811.0,2108,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546038,846992.00
08/07/2016 01:00,2,0.000,ALERT,213.51,302.98,59.986,1470546003,"201051344000988","219011344069620",0.00,17.80,0,298.77,304.78,0.0,0.0,0.000,502155.1,502155.1,2122,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546040,846993.00
08/07/2016 01:00,2,0.000,ALERT,213.06,299.97,59.986,1470546003,"201051344001025","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,516186.8,516186.8,2115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546042,846994.00
08/07/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1470546003,"201051344000458","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,513268.5,513268.5,2115,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546043,846995.00
08/07/2016 01:00,2,0.000,ALERT,214.41,302.98,59.975,1470546003,"201051344000853","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,512371.0,512371.0,2116,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546046,846996.00
08/07/2016 01:00,2,0.000,ALERT,213.74,300.87,59.991,1470546003,"201051344000685","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,516110.4,516110.4,2123,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546047,846997.00
08/07/2016 01:00,2,0.000,ALERT,213.51,300.27,59.975,1470546003,"201051344000917","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,513024.4,513024.4,2128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546049,846998.00
08/07/2016 01:00,2,0.000,ALERT,213.51,300.87,59.981,1470546003,"201051344001145","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,518249.2,518249.2,2127,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546051,846999.00
08/07/2016 01:00,2,0.000,ALERT,213.51,299.97,59.986,1470546003,"201051344000651","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,511013.9,511013.9,2114,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546053,847000.00
08/07/2016 01:00,2,0.000,ALERT,212.38,300.87,59.975,1470546003,"274151322000088","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,742925.5,742925.5,2097,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546054,847001.00
08/07/2016 01:00,2,0.000,ALERT,213.29,299.97,59.970,1470546003,"274151322000068","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,636561.8,636561.8,2130,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546056,847002.00
08/07/2016 01:00,2,0.000,ALERT,212.83,300.57,59.981,1470546003,"201051344001135","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,507107.6,507107.6,2115,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546058,847003.00
08/07/2016 01:00,2,0.000,ALERT,213.29,303.58,59.970,1470546003,"201051344000594","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,517655.0,517655.0,2119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546060,847004.00
08/07/2016 01:00,2,0.000,ALERT,213.51,300.27,59.975,1470546003,"201051344001203","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,514953.3,514953.3,2124,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546062,847005.00
08/07/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1470546003,"274151322000054","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,758386.7,758386.7,2094,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546063,847006.00
08/07/2016 01:00,2,0.000,ALERT,213.74,302.68,59.986,1470546003,"201051344000867","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,504915.8,504915.8,2116,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546065,847007.00
08/07/2016 01:00,2,0.000,ALERT,213.29,300.57,59.944,1470546003,"201051344001093","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,512403.6,512403.6,2128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546067,847008.00
08/07/2016 01:00,2,0.000,ALERT,213.51,302.98,59.933,1470546003,"201051344000900","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,521245.3,521245.3,2122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546069,847009.00
08/07/2016 01:00,2,0.000,ALERT,213.96,302.37,59.981,1470546003,"201051344000648","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,511067.8,511067.8,2112,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546071,847010.00
08/07/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1470546003,"201051344000569","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,521647.4,521647.4,2117,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546072,847011.00
08/07/2016 01:00,2,0.000,ALERT,213.74,302.98,59.965,1470546003,"201051344000983","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,513748.5,513748.5,2113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546074,847012.00
08/07/2016 01:00,2,0.000,ALERT,213.74,302.68,59.949,1470546003,"201051344001158","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,506448.7,506448.7,2120,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546076,847013.00
08/07/2016 01:00,2,0.000,ALERT,213.96,302.98,59.970,1470546003,"201051344000576","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,513767.3,513767.3,2118,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546078,847014.00
08/07/2016 01:00,2,0.000,ALERT,213.06,300.27,59.970,1470546003,"274151322000087","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,731079.1,731079.1,2117,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546080,847015.00
08/07/2016 01:15,2,0.000,ALERT,213.74,302.07,60.002,1470546904,"201051344000645","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,513329.5,513329.5,2119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546906,847016.00
08/07/2016 01:15,2,0.000,ALERT,212.83,299.97,59.996,1470546904,"274151322000085","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,758816.7,758816.7,2094,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546908,847017.00
08/07/2016 01:15,2,0.000,ALERT,213.74,301.47,59.981,1470546904,"201051344000633","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,504772.3,504772.3,2115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546910,847018.00
08/07/2016 01:15,2,0.000,ALERT,213.29,301.77,60.002,1470546904,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,506925.4,506925.4,2127,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546912,847019.00
08/07/2016 01:15,2,0.000,ALERT,212.16,298.77,60.002,1470546904,"201051344000646","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,508270.9,508270.9,2116,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546914,847020.00
08/07/2016 01:15,2,0.000,ALERT,212.38,300.57,59.991,1470546904,"274151322000052","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,777878.5,777878.5,2097,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546915,847021.00
08/07/2016 01:15,2,0.000,ALERT,212.61,299.07,60.012,1470546904,"201051344000585","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,517148.8,517148.8,2111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546917,847022.00
08/07/2016 01:15,2,0.000,ALERT,212.38,299.37,60.002,1470546904,"201051344001230","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,511621.2,511621.2,2126,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546919,847023.00
08/07/2016 01:15,2,0.000,ALERT,213.06,299.67,59.986,1470546904,"201051344000582","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,504454.5,504454.5,2115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546921,847024.00
08/07/2016 01:15,2,0.000,ALERT,212.16,298.77,60.007,1470546904,"201051344000955","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,517959.0,517959.0,2122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546922,847025.00
08/07/2016 01:15,2,0.000,ALERT,212.61,299.07,59.996,1470546904,"274151322000094","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,636393.2,636393.2,2135,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546924,847026.00
08/07/2016 01:15,2,0.000,ALERT,213.29,302.68,60.002,1470546904,"201051344000579","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,521169.4,521169.4,2125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546926,847027.00
08/07/2016 01:15,2,0.000,ALERT,212.38,299.37,60.002,1470546904,"201051344000890","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,515203.4,515203.4,2112,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546928,847028.00
08/07/2016 01:15,2,0.000,ALERT,212.61,299.07,60.002,1470546904,"201051344000438","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,516813.6,516813.6,2124,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546930,847029.00
08/07/2016 01:15,2,0.000,ALERT,212.61,298.17,60.002,1470546904,"201051344000417","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,508368.1,508368.1,2117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546931,847030.00
08/07/2016 01:15,2,0.000,ALERT,212.61,300.87,60.002,1470546904,"274151322000083","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,770878.3,770878.3,2101,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546933,847031.00
08/07/2016 01:15,2,0.000,ALERT,213.29,300.57,59.996,1470546904,"274151322000076","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,822117.1,822117.1,2107,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546935,847032.00
08/07/2016 01:15,2,0.000,ALERT,213.29,302.68,60.002,1470546904,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,505806.8,505806.8,2120,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546937,847033.00
08/07/2016 01:15,2,0.000,ALERT,212.61,300.87,60.007,1470546904,"274151322000095","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,813811.0,813811.0,2110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546939,847034.00
08/07/2016 01:15,2,0.000,ALERT,213.06,302.07,60.007,1470546904,"201051344000988","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,502155.1,502155.1,2124,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546941,847035.00
08/07/2016 01:15,2,0.000,ALERT,212.38,298.17,60.018,1470546904,"201051344001025","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,516186.8,516186.8,2117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546943,847036.00
08/07/2016 01:15,2,0.000,ALERT,213.29,302.37,60.012,1470546904,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,513268.5,513268.5,2117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546944,847037.00
08/07/2016 01:15,2,0.000,ALERT,213.96,302.07,59.965,1470546904,"201051344000853","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,512371.0,512371.0,2118,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546946,847038.00
08/07/2016 01:15,2,0.000,ALERT,212.83,298.77,60.002,1470546904,"201051344000685","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,516110.4,516110.4,2125,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546948,847039.00
08/07/2016 01:15,2,0.000,ALERT,212.61,298.47,59.996,1470546904,"201051344000917","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,513024.4,513024.4,2130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546950,847040.00
08/07/2016 01:15,2,0.000,ALERT,212.61,299.07,60.034,1470546904,"201051344001145","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,518249.2,518249.2,2129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546952,847041.00
08/07/2016 01:15,2,0.000,ALERT,212.83,298.17,60.012,1470546904,"201051344000651","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,511013.9,511013.9,2116,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546954,847042.00
08/07/2016 01:15,2,0.000,ALERT,212.38,299.67,59.965,1470546904,"274151322000088","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,742925.5,742925.5,2099,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546955,847043.00
08/07/2016 01:15,2,0.000,ALERT,213.29,299.07,60.002,1470546904,"274151322000068","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,636561.8,636561.8,2132,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546957,847044.00
08/07/2016 01:15,2,0.000,ALERT,212.16,298.77,59.970,1470546904,"201051344001135","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,507107.6,507107.6,2117,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546959,847045.00
08/07/2016 01:15,2,0.000,ALERT,213.06,302.98,60.007,1470546904,"201051344000594","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,517655.0,517655.0,2121,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546961,847046.00
08/07/2016 01:15,2,0.000,ALERT,212.61,298.47,59.996,1470546904,"201051344001203","219011344069620",0.00,17.00,0,297.26,303.58,0.0,0.0,0.000,514953.3,514953.3,2126,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546962,847047.00
08/07/2016 01:15,2,0.000,ALERT,212.61,299.97,60.002,1470546904,"274151322000054","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,758386.7,758386.7,2096,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546964,847048.00
08/07/2016 01:15,2,0.000,ALERT,213.51,302.07,60.002,1470546904,"201051344000867","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,504915.8,504915.8,2118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546966,847049.00
08/07/2016 01:15,2,0.000,ALERT,212.38,298.77,60.002,1470546904,"201051344001093","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,512403.6,512403.6,2130,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546968,847050.00
08/07/2016 01:15,2,0.000,ALERT,213.29,302.07,60.012,1470546904,"201051344000900","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,521245.3,521245.3,2124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470546970,847051.00
08/07/2016 01:15,2,0.000,ALERT,213.51,301.77,60.007,1470546904,"201051344000648","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,511067.8,511067.8,2114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546972,847052.00
08/07/2016 01:15,2,0.000,ALERT,213.51,302.98,60.007,1470546904,"201051344000569","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,521647.4,521647.4,2119,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546974,847053.00
08/07/2016 01:15,2,0.000,ALERT,213.29,302.37,60.007,1470546904,"201051344000983","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,513748.5,513748.5,2115,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546975,847054.00
08/07/2016 01:15,2,0.000,ALERT,213.29,302.07,60.012,1470546904,"201051344001158","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,506448.7,506448.7,2122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546977,847055.00
08/07/2016 01:15,2,0.000,ALERT,213.74,302.68,60.002,1470546904,"201051344000576","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,513767.3,513767.3,2120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546979,847056.00
08/07/2016 01:15,2,0.000,ALERT,212.83,299.07,60.007,1470546904,"274151322000087","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,731079.1,731079.1,2119,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470546981,847057.00
08/07/2016 01:30,2,0.000,ALERT,214.41,303.28,59.954,1470547803,"201051344000645","219011344069620",0.00,17.80,0,299.67,305.68,0.0,0.0,0.000,513329.5,513329.5,2121,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547805,847058.00
08/07/2016 01:30,2,0.000,ALERT,213.51,300.87,59.981,1470547803,"274151322000085","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,758816.7,758816.7,2096,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547807,847059.00
08/07/2016 01:30,2,0.000,ALERT,214.64,302.98,60.002,1470547803,"201051344000633","219011344069620",0.00,17.00,0,298.47,305.38,0.0,0.0,0.000,504772.3,504772.3,2117,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547808,847060.00
08/07/2016 01:30,2,0.000,ALERT,213.96,302.98,59.970,1470547803,"201051344000469","219011344069620",0.00,16.70,0,299.37,305.38,0.0,0.0,0.000,506925.4,506925.4,2129,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547810,847061.00
08/07/2016 01:30,2,0.000,ALERT,213.06,300.27,59.949,1470547803,"201051344000646","219011344069620",0.00,16.70,0,296.36,303.58,0.0,0.0,0.000,508270.9,508270.9,2118,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547812,847062.00
08/07/2016 01:30,2,0.000,ALERT,212.83,301.47,59.954,1470547803,"274151322000052","219011344069620",0.00,17.80,0,298.17,304.48,0.0,0.0,0.000,777878.5,777878.5,2099,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547814,847063.00
08/07/2016 01:30,2,0.000,ALERT,213.51,300.27,59.975,1470547803,"201051344000585","219011344069620",0.00,17.00,0,296.66,303.88,0.0,0.0,0.000,517148.8,517148.8,2113,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547816,847064.00
08/07/2016 01:30,2,0.000,ALERT,213.29,300.87,59.975,1470547803,"201051344001230","219011344069620",0.00,16.70,0,297.57,304.18,0.0,0.0,0.000,511621.2,511621.2,2128,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547818,847065.00
08/07/2016 01:30,2,0.000,ALERT,213.96,301.17,59.970,1470547803,"201051344000582","219011344069620",0.00,16.70,0,297.87,304.48,0.0,0.0,0.000,504454.5,504454.5,2117,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547820,847066.00
08/07/2016 01:30,2,0.000,ALERT,212.83,300.27,59.975,1470547803,"201051344000955","219011344069620",0.00,17.00,0,296.36,303.58,0.0,0.0,0.000,517959.0,517959.0,2124,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547821,847067.00
08/07/2016 01:30,2,0.000,ALERT,213.29,300.87,60.007,1470547803,"274151322000094","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,636393.2,636393.2,2137,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547823,847068.00
08/07/2016 01:30,2,0.000,ALERT,213.96,304.18,60.007,1470547803,"201051344000579","219011344069620",0.00,17.30,0,300.87,306.58,0.0,0.0,0.000,521169.4,521169.4,2127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547825,847069.00
08/07/2016 01:30,2,0.000,ALERT,213.06,300.57,59.975,1470547803,"201051344000890","219011344069620",0.00,17.00,0,297.57,304.78,0.0,0.0,0.000,515203.4,515203.4,2114,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547827,847070.00
08/07/2016 01:30,2,0.000,ALERT,213.29,300.27,59.970,1470547803,"201051344000438","219011344069620",0.00,16.70,0,296.96,304.18,0.0,0.0,0.000,516813.6,516813.6,2126,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547829,847071.00
08/07/2016 01:30,2,0.000,ALERT,213.51,299.67,59.970,1470547803,"201051344000417","219011344069620",0.00,17.00,0,296.36,303.28,0.0,0.0,0.000,508368.1,508368.1,2119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547830,847072.00
08/07/2016 01:30,2,0.000,ALERT,213.29,302.37,60.007,1470547803,"274151322000083","219011344069620",0.00,17.30,0,298.77,304.48,0.0,0.0,0.000,770878.3,770878.3,2103,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547832,847073.00
08/07/2016 01:30,2,0.000,ALERT,213.96,300.87,59.965,1470547803,"274151322000076","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,822117.1,822117.1,2109,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547834,847074.00
08/07/2016 01:30,2,0.000,ALERT,213.96,304.18,59.949,1470547803,"201051344000868","219011344069620",0.00,17.30,0,300.87,306.58,0.0,0.0,0.000,505806.8,505806.8,2122,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547836,847075.00
08/07/2016 01:30,2,0.000,ALERT,213.29,302.37,59.970,1470547803,"274151322000095","219011344069620",0.00,17.00,0,299.37,305.08,0.0,0.0,0.000,813811.0,813811.0,2112,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547838,847076.00
08/07/2016 01:30,2,0.000,ALERT,213.96,303.28,59.975,1470547803,"201051344000988","219011344069620",0.00,17.30,0,297.87,305.68,0.0,0.0,0.000,502155.1,502155.1,2126,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547840,847077.00
08/07/2016 01:30,2,0.000,ALERT,213.29,299.67,59.970,1470547803,"201051344001025","219011344069620",0.00,16.30,0,296.36,304.48,0.0,0.0,0.000,516186.8,516186.8,2119,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547842,847078.00
08/07/2016 01:30,2,0.000,ALERT,213.96,303.58,59.970,1470547803,"201051344000458","219011344069620",0.00,18.00,0,300.57,306.58,0.0,0.0,0.000,513268.5,513268.5,2119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547843,847079.00
08/07/2016 01:30,2,0.000,ALERT,214.41,303.28,59.928,1470547803,"201051344000853","219011344069620",0.00,17.30,0,300.27,305.98,0.0,0.0,0.000,512371.0,512371.0,2120,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547845,847080.00
08/07/2016 01:30,2,0.000,ALERT,213.51,300.27,59.949,1470547803,"201051344000685","219011344069620",0.00,17.00,0,296.66,303.88,0.0,0.0,0.000,516110.4,516110.4,2127,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547847,847081.00
08/07/2016 01:30,2,0.000,ALERT,213.51,299.67,59.975,1470547803,"201051344000917","219011344069620",0.00,17.50,0,295.76,303.58,0.0,0.0,0.000,513024.4,513024.4,2132,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547849,847082.00
08/07/2016 01:30,2,0.000,ALERT,213.51,300.57,60.002,1470547803,"201051344001145","219011344069620",0.00,16.30,0,296.96,304.78,0.0,0.0,0.000,518249.2,518249.2,2131,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547850,847083.00
08/07/2016 01:30,2,0.000,ALERT,213.29,299.37,59.986,1470547803,"201051344000651","219011344069620",0.00,16.00,0,296.36,303.58,0.0,0.0,0.000,511013.9,511013.9,2118,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547852,847084.00
08/07/2016 01:30,2,0.000,ALERT,213.06,301.47,60.012,1470547803,"274151322000088","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,742925.5,742925.5,2101,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547854,847085.00
08/07/2016 01:30,2,0.000,ALERT,213.74,300.57,59.970,1470547803,"274151322000068","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,636561.8,636561.8,2134,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547856,847086.00
08/07/2016 01:30,2,0.000,ALERT,213.06,300.27,59.981,1470547803,"201051344001135","219011344069620",0.00,17.00,0,296.96,304.48,0.0,0.0,0.000,507107.6,507107.6,2119,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547858,847087.00
08/07/2016 01:30,2,0.000,ALERT,213.96,304.18,60.023,1470547803,"201051344000594","219011344069620",0.00,17.30,0,300.27,306.28,0.0,0.0,0.000,517655.0,517655.0,2123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547860,847088.00
08/07/2016 01:30,2,0.000,ALERT,213.51,300.27,60.023,1470547803,"201051344001203","219011344069620",0.00,16.70,0,296.96,305.68,0.0,0.0,0.000,514953.3,514953.3,2128,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547861,847089.00
08/07/2016 01:30,2,0.000,ALERT,213.29,301.17,59.970,1470547803,"274151322000054","219011344069620",0.00,18.00,0,298.47,304.78,0.0,0.0,0.000,758386.7,758386.7,2098,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547863,847090.00
08/07/2016 01:30,2,0.000,ALERT,214.41,303.28,59.986,1470547803,"201051344000867","219011344069620",0.00,17.80,0,299.67,306.28,0.0,0.0,0.000,504915.8,504915.8,2120,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547865,847091.00
08/07/2016 01:30,2,0.000,ALERT,213.29,300.27,59.981,1470547803,"201051344001093","219011344069620",0.00,17.30,0,296.96,303.88,0.0,0.0,0.000,512403.6,512403.6,2132,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547867,847092.00
08/07/2016 01:30,2,0.000,ALERT,214.19,303.58,59.954,1470547803,"201051344000900","219011344069620",0.00,17.30,0,299.97,305.68,0.0,0.0,0.000,521245.3,521245.3,2126,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547869,847093.00
08/07/2016 01:30,2,0.000,ALERT,214.41,302.98,59.996,1470547803,"201051344000648","219011344069620",0.00,17.00,0,299.67,305.98,0.0,0.0,0.000,511067.8,511067.8,2116,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547871,847094.00
08/07/2016 01:30,2,0.000,ALERT,214.19,304.18,59.981,1470547803,"201051344000569","219011344069620",0.00,17.50,0,301.17,306.58,0.0,0.0,0.000,521647.4,521647.4,2121,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547872,847095.00
