ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 01:30,2,0.000,ALERT,214.19,303.88,59.981,1470547803,"201051344000983","219011344069620",0.00,17.50,0,300.57,306.28,0.0,0.0,0.000,513748.5,513748.5,2117,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547874,847096.00
08/07/2016 01:30,2,0.000,ALERT,214.19,303.28,59.944,1470547803,"201051344001158","219011344069620",0.00,16.70,0,299.97,305.38,0.0,0.0,0.000,506448.7,506448.7,2124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470547876,847097.00
08/07/2016 01:30,2,0.000,ALERT,214.64,304.18,59.981,1470547803,"201051344000576","219011344069620",0.00,17.30,0,300.57,305.98,0.0,0.0,0.000,513767.3,513767.3,2122,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547878,847098.00
08/07/2016 01:30,2,0.000,ALERT,213.51,300.57,59.970,1470547803,"274151322000087","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,731079.1,731079.1,2121,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470547880,847099.00
08/07/2016 01:45,2,0.000,ALERT,213.74,301.77,59.991,1470548703,"201051344000645","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,513329.5,513329.5,2123,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548705,847100.00
08/07/2016 01:45,2,0.000,ALERT,212.38,299.67,60.007,1470548703,"274151322000085","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,758816.7,758816.7,2098,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548707,847101.00
08/07/2016 01:45,2,0.000,ALERT,213.74,301.77,59.996,1470548703,"201051344000633","219011344069620",0.00,17.00,0,298.47,304.48,0.0,0.0,0.000,504772.3,504772.3,2119,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548709,847102.00
08/07/2016 01:45,2,0.000,ALERT,213.29,301.77,59.991,1470548703,"201051344000469","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,506925.4,506925.4,2131,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548711,847103.00
08/07/2016 01:45,2,0.000,ALERT,212.61,299.67,59.991,1470548703,"201051344000646","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,508270.9,508270.9,2120,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548712,847104.00
08/07/2016 01:45,2,0.000,ALERT,211.93,300.57,60.018,1470548703,"274151322000052","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,777878.5,777878.5,2101,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548714,847105.00
08/07/2016 01:45,2,0.000,ALERT,213.06,300.27,59.954,1470548703,"201051344000585","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,517148.8,517148.8,2115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548716,847106.00
08/07/2016 01:45,2,0.000,ALERT,213.06,300.57,59.996,1470548703,"201051344001230","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,511621.2,511621.2,2130,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548718,847107.00
08/07/2016 01:45,2,0.000,ALERT,213.51,300.87,59.991,1470548703,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.07,0.0,0.0,0.000,504454.5,504454.5,2119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548720,847108.00
08/07/2016 01:45,2,0.000,ALERT,212.83,299.97,59.996,1470548703,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,517959.0,517959.0,2126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548721,847109.00
08/07/2016 01:45,2,0.000,ALERT,212.38,299.37,59.991,1470548703,"274151322000094","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,636393.2,636393.2,2139,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548723,847110.00
08/07/2016 01:45,2,0.000,ALERT,213.29,302.37,60.002,1470548703,"201051344000579","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,521169.4,521169.4,2129,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548725,847111.00
08/07/2016 01:45,2,0.000,ALERT,212.83,300.57,60.012,1470548703,"201051344000890","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,515203.4,515203.4,2116,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548727,847112.00
08/07/2016 01:45,2,0.000,ALERT,213.06,299.97,59.996,1470548703,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,516813.6,516813.6,2128,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548728,847113.00
08/07/2016 01:45,2,0.000,ALERT,213.29,299.67,60.034,1470548703,"201051344000417","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,508368.1,508368.1,2121,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548730,847114.00
08/07/2016 01:45,2,0.000,ALERT,212.61,300.27,60.002,1470548703,"274151322000083","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,770878.3,770878.3,2105,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548732,847115.00
08/07/2016 01:45,2,0.000,ALERT,213.06,299.97,59.996,1470548703,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,822117.1,822117.1,2111,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548734,847116.00
08/07/2016 01:45,2,0.000,ALERT,213.29,302.68,60.007,1470548703,"201051344000868","219011344069620",0.00,17.30,0,300.87,305.68,0.0,0.0,0.000,505806.8,505806.8,2124,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548736,847117.00
08/07/2016 01:45,2,0.000,ALERT,212.38,300.57,59.991,1470548703,"274151322000095","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,813811.0,813811.0,2114,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548738,847118.00
08/07/2016 01:45,2,0.000,ALERT,213.06,301.77,59.986,1470548703,"201051344000988","219011344069620",0.00,17.30,0,297.87,304.48,0.0,0.0,0.000,502155.1,502155.1,2128,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548740,847119.00
08/07/2016 01:45,2,0.000,ALERT,212.83,299.37,60.039,1470548703,"201051344001025","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,516186.8,516186.8,2121,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548741,847120.00
08/07/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1470548703,"201051344000458","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,513268.5,513268.5,2121,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548743,847121.00
08/07/2016 01:45,2,0.000,ALERT,213.96,302.07,60.002,1470548703,"201051344000853","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,512371.0,512371.0,2122,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548745,847122.00
08/07/2016 01:45,2,0.000,ALERT,213.29,299.97,60.012,1470548703,"201051344000685","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,516110.4,516110.4,2129,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548747,847123.00
08/07/2016 01:45,2,0.000,ALERT,213.29,299.67,60.002,1470548703,"201051344000917","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,513024.4,513024.4,2134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548749,847124.00
08/07/2016 01:45,2,0.000,ALERT,213.29,300.27,60.007,1470548703,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,518249.2,518249.2,2133,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548751,847125.00
08/07/2016 01:45,2,0.000,ALERT,213.29,299.37,60.007,1470548703,"201051344000651","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,511013.9,511013.9,2120,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548753,847126.00
08/07/2016 01:45,2,0.000,ALERT,211.93,299.97,59.991,1470548703,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,742925.5,742925.5,2103,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548754,847127.00
08/07/2016 01:45,2,0.000,ALERT,213.06,299.07,59.986,1470548703,"274151322000068","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,636561.8,636561.8,2136,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548756,847128.00
08/07/2016 01:45,2,0.000,ALERT,212.83,299.97,60.034,1470548703,"201051344001135","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,507107.6,507107.6,2121,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548758,847129.00
08/07/2016 01:45,2,0.000,ALERT,213.06,302.37,59.996,1470548703,"201051344000594","219011344069620",0.00,17.30,0,299.97,305.38,0.0,0.0,0.000,517655.0,517655.0,2125,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548760,847130.00
08/07/2016 01:45,2,0.000,ALERT,213.29,299.97,59.954,1470548703,"201051344001203","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,514953.3,514953.3,2130,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548762,847131.00
08/07/2016 01:45,2,0.000,ALERT,212.16,299.37,59.981,1470548703,"274151322000054","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,758386.7,758386.7,2100,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548763,847132.00
08/07/2016 01:45,2,0.000,ALERT,213.51,301.77,59.991,1470548703,"201051344000867","219011344069620",0.00,17.80,0,299.97,305.68,0.0,0.0,0.000,504915.8,504915.8,2122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548765,847133.00
08/07/2016 01:45,2,0.000,ALERT,213.29,299.97,59.981,1470548703,"201051344001093","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,512403.6,512403.6,2134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548767,847134.00
08/07/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1470548703,"201051344000900","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,521245.3,521245.3,2128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548769,847135.00
08/07/2016 01:45,2,0.000,ALERT,213.51,301.17,59.996,1470548703,"201051344000648","219011344069620",0.00,17.00,0,299.67,305.08,0.0,0.0,0.000,511067.8,511067.8,2118,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548771,847136.00
08/07/2016 01:45,2,0.000,ALERT,213.29,302.37,59.949,1470548703,"201051344000569","219011344069620",0.00,17.50,0,300.87,305.98,0.0,0.0,0.000,521647.4,521647.4,2123,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548773,847137.00
08/07/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1470548703,"201051344000983","219011344069620",0.00,17.50,0,300.57,305.68,0.0,0.0,0.000,513748.5,513748.5,2119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548774,847138.00
08/07/2016 01:45,2,0.000,ALERT,213.29,301.47,59.991,1470548703,"201051344001158","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,506448.7,506448.7,2126,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548776,847139.00
08/07/2016 01:45,2,0.000,ALERT,213.74,302.07,59.981,1470548703,"201051344000576","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,513767.3,513767.3,2124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470548778,847140.00
08/07/2016 01:45,2,0.000,ALERT,212.61,299.37,59.975,1470548703,"274151322000087","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,731079.1,731079.1,2123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470548780,847141.00
08/07/2016 02:00,2,0.000,ALERT,213.96,302.37,60.012,1470549603,"201051344000645","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,513329.5,513329.5,2125,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549605,847142.00
08/07/2016 02:00,2,0.000,ALERT,212.61,300.87,59.970,1470549603,"274151322000085","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,758816.7,758816.7,2100,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549607,847143.00
08/07/2016 02:00,2,0.000,ALERT,214.19,302.68,59.970,1470549603,"201051344000633","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,504772.3,504772.3,2121,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549609,847144.00
08/07/2016 02:00,2,0.000,ALERT,213.51,302.37,59.970,1470549603,"201051344000469","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,506925.4,506925.4,2133,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549611,847145.00
08/07/2016 02:00,2,0.000,ALERT,213.06,300.57,59.975,1470549603,"201051344000646","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,508270.9,508270.9,2122,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549612,847146.00
08/07/2016 02:00,2,0.000,ALERT,212.16,300.57,59.965,1470549603,"274151322000052","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,777878.5,777878.5,2103,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549614,847147.00
08/07/2016 02:00,2,0.000,ALERT,213.51,301.17,59.981,1470549603,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,517148.8,517148.8,2117,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549616,847148.00
08/07/2016 02:00,2,0.000,ALERT,213.29,301.47,59.959,1470549603,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,511621.2,511621.2,2132,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549618,847149.00
08/07/2016 02:00,2,0.000,ALERT,213.74,301.77,59.975,1470549603,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,504454.5,504454.5,2121,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549620,847150.00
08/07/2016 02:00,2,0.000,ALERT,213.06,300.87,59.954,1470549603,"201051344000955","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,517959.0,517959.0,2128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549621,847151.00
08/07/2016 02:00,2,0.000,ALERT,212.61,299.67,59.975,1470549603,"274151322000094","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,636393.2,636393.2,2141,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549623,847152.00
08/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1470549603,"201051344000579","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,521169.4,521169.4,2131,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549625,847153.00
08/07/2016 02:00,2,0.000,ALERT,213.29,301.47,59.970,1470549603,"201051344000890","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,515203.4,515203.4,2118,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549627,847154.00
08/07/2016 02:00,2,0.000,ALERT,213.51,301.17,59.970,1470549603,"201051344000438","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,516813.6,516813.6,2130,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549629,847155.00
08/07/2016 02:00,2,0.000,ALERT,213.51,300.57,59.981,1470549603,"201051344000417","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,508368.1,508368.1,2123,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549630,847156.00
08/07/2016 02:00,2,0.000,ALERT,212.38,300.57,59.954,1470549603,"274151322000083","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,770878.3,770878.3,2107,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549632,847157.00
08/07/2016 02:00,2,0.000,ALERT,213.06,300.87,59.975,1470549603,"274151322000076","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,822117.1,822117.1,2113,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549634,847158.00
08/07/2016 02:00,2,0.000,ALERT,213.29,302.98,59.944,1470549603,"201051344000868","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,505806.8,505806.8,2126,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549636,847159.00
08/07/2016 02:00,2,0.000,ALERT,212.38,301.47,59.986,1470549603,"274151322000095","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,813811.0,813811.0,2116,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549638,847160.00
08/07/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1470549603,"201051344000988","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,502155.1,502155.1,2130,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549640,847161.00
08/07/2016 02:00,2,0.000,ALERT,213.29,300.57,59.981,1470549603,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,516186.8,516186.8,2123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549641,847162.00
08/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1470549603,"201051344000458","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,513268.5,513268.5,2123,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549643,847163.00
08/07/2016 02:00,2,0.000,ALERT,213.96,302.37,59.975,1470549603,"201051344000853","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,512371.0,512371.0,2124,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549645,847164.00
08/07/2016 02:00,2,0.000,ALERT,213.74,301.17,59.986,1470549603,"201051344000685","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,516110.4,516110.4,2131,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549647,847165.00
08/07/2016 02:00,2,0.000,ALERT,213.51,300.57,59.975,1470549603,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,513024.4,513024.4,2136,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549649,847166.00
08/07/2016 02:00,2,0.000,ALERT,213.74,301.17,59.975,1470549603,"201051344001145","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,518249.2,518249.2,2135,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549651,847167.00
08/07/2016 02:00,2,0.000,ALERT,213.51,300.27,59.975,1470549603,"201051344000651","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,511013.9,511013.9,2122,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549652,847168.00
08/07/2016 02:00,2,0.000,ALERT,211.93,300.57,59.975,1470549603,"274151322000088","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,742925.5,742925.5,2105,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549654,847169.00
08/07/2016 02:00,2,0.000,ALERT,212.83,299.67,60.018,1470549603,"274151322000068","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,636561.8,636561.8,2138,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549656,847170.00
08/07/2016 02:00,2,0.000,ALERT,213.06,300.87,60.023,1470549603,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,507107.6,507107.6,2123,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549658,847171.00
08/07/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1470549603,"201051344000594","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,517655.0,517655.0,2127,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549660,847172.00
08/07/2016 02:00,2,0.000,ALERT,213.51,300.57,60.028,1470549603,"201051344001203","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,514953.3,514953.3,2132,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470549661,847173.00
08/07/2016 02:00,2,0.000,ALERT,212.16,300.27,59.986,1470549603,"274151322000054","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,758386.7,758386.7,2102,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549663,847174.00
08/07/2016 02:00,2,0.000,ALERT,213.51,302.37,60.028,1470549603,"201051344000867","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,504915.8,504915.8,2124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549665,847175.00
08/07/2016 02:00,2,0.000,ALERT,213.51,301.17,60.028,1470549603,"201051344001093","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,512403.6,512403.6,2136,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549667,847176.00
08/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1470549603,"201051344000900","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,521245.3,521245.3,2130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549669,847177.00
08/07/2016 02:00,2,0.000,ALERT,213.51,301.77,60.002,1470549603,"201051344000648","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,511067.8,511067.8,2120,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549671,847178.00
08/07/2016 02:00,2,0.000,ALERT,213.51,302.98,59.996,1470549603,"201051344000569","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,521647.4,521647.4,2125,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549672,847179.00
08/07/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1470549603,"201051344000983","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,513748.5,513748.5,2121,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549674,847180.00
08/07/2016 02:00,2,0.000,ALERT,213.29,302.37,60.039,1470549603,"201051344001158","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,506448.7,506448.7,2128,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549676,847181.00
08/07/2016 02:00,2,0.000,ALERT,213.74,302.98,59.991,1470549603,"201051344000576","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,513767.3,513767.3,2126,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549678,847182.00
08/07/2016 02:00,2,0.000,ALERT,212.61,299.67,59.991,1470549603,"274151322000087","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,731079.1,731079.1,2125,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470549680,847183.00
08/07/2016 02:15,2,0.000,ALERT,213.96,302.07,59.996,1470550503,"201051344000645","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,513329.5,513329.5,2127,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550505,847184.00
08/07/2016 02:15,2,0.000,ALERT,212.83,300.27,59.996,1470550503,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,758816.7,758816.7,2102,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550507,847185.00
08/07/2016 02:15,2,0.000,ALERT,213.96,301.77,60.002,1470550503,"201051344000633","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,504772.3,504772.3,2123,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550509,847186.00
08/07/2016 02:15,2,0.000,ALERT,213.51,301.77,60.002,1470550503,"201051344000469","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,506925.4,506925.4,2135,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550511,847187.00
08/07/2016 02:15,2,0.000,ALERT,213.06,300.57,59.996,1470550503,"201051344000646","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,508270.9,508270.9,2124,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550512,847188.00
08/07/2016 02:15,2,0.000,ALERT,212.38,300.27,60.002,1470550503,"274151322000052","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,777878.5,777878.5,2105,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550514,847189.00
08/07/2016 02:15,2,0.000,ALERT,213.51,300.87,60.007,1470550503,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,517148.8,517148.8,2119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550516,847190.00
08/07/2016 02:15,2,0.000,ALERT,213.51,301.47,60.002,1470550503,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,511621.2,511621.2,2134,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550518,847191.00
08/07/2016 02:15,2,0.000,ALERT,213.96,301.47,60.034,1470550503,"201051344000582","219011344069620",0.00,15.80,0,299.97,302.98,0.0,0.0,0.000,504454.5,504454.5,2123,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550520,847192.00
08/07/2016 02:15,2,0.000,ALERT,213.06,300.87,59.981,1470550503,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,517959.0,517959.0,2130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550521,847193.00
08/07/2016 02:15,2,0.000,ALERT,212.61,299.67,60.002,1470550503,"274151322000094","219011344069620",0.00,16.70,0,298.47,301.17,0.0,0.0,0.000,636393.2,636393.2,2143,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550523,847194.00
08/07/2016 02:15,2,0.000,ALERT,213.29,302.68,60.002,1470550503,"201051344000579","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,521169.4,521169.4,2133,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550525,847195.00
08/07/2016 02:15,2,0.000,ALERT,213.29,301.47,59.996,1470550503,"201051344000890","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,515203.4,515203.4,2120,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550527,847196.00
08/07/2016 02:15,2,0.000,ALERT,213.51,300.87,59.996,1470550503,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,516813.6,516813.6,2132,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550529,847197.00
08/07/2016 02:15,2,0.000,ALERT,213.51,300.27,60.002,1470550503,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,508368.1,508368.1,2125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550531,847198.00
08/07/2016 02:15,2,0.000,ALERT,212.83,300.57,60.002,1470550503,"274151322000083","219011344069620",0.00,16.30,0,299.37,302.37,0.0,0.0,0.000,770878.3,770878.3,2109,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550533,847199.00
08/07/2016 02:15,2,0.000,ALERT,213.06,300.87,59.991,1470550503,"274151322000076","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,822117.1,822117.1,2115,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550534,847200.00
08/07/2016 02:15,2,0.000,ALERT,213.29,302.68,60.002,1470550503,"201051344000868","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,505806.8,505806.8,2128,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550536,847201.00
08/07/2016 02:15,2,0.000,ALERT,212.61,301.77,60.002,1470550503,"274151322000095","219011344069620",0.00,16.30,0,299.97,302.68,0.0,0.0,0.000,813811.0,813811.0,2118,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550538,847202.00
08/07/2016 02:15,2,0.000,ALERT,213.29,302.07,59.975,1470550503,"201051344000988","219011344069620",0.00,17.00,0,298.47,303.88,0.0,0.0,0.000,502155.1,502155.1,2132,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550540,847203.00
08/07/2016 02:15,2,0.000,ALERT,213.29,300.27,59.970,1470550503,"201051344001025","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,516186.8,516186.8,2125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550542,847204.00
08/07/2016 02:15,2,0.000,ALERT,213.29,302.07,59.959,1470550503,"201051344000458","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,513268.5,513268.5,2125,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550544,847205.00
08/07/2016 02:15,2,0.000,ALERT,213.96,301.77,59.996,1470550503,"201051344000853","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,512371.0,512371.0,2126,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550545,847206.00
08/07/2016 02:15,2,0.000,ALERT,213.74,300.57,60.012,1470550503,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,516110.4,516110.4,2133,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550547,847207.00
08/07/2016 02:15,2,0.000,ALERT,213.51,300.27,59.981,1470550503,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,513024.4,513024.4,2138,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550549,847208.00
08/07/2016 02:15,2,0.000,ALERT,213.74,301.17,59.996,1470550503,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,518249.2,518249.2,2137,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550551,847209.00
08/07/2016 02:15,2,0.000,ALERT,213.74,300.27,59.991,1470550503,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,511013.9,511013.9,2124,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550553,847210.00
08/07/2016 02:15,2,0.000,ALERT,212.16,300.27,59.991,1470550503,"274151322000088","219011344069620",0.00,17.30,0,298.77,301.77,0.0,0.0,0.000,742925.5,742925.5,2107,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550554,847211.00
08/07/2016 02:15,2,0.000,ALERT,213.29,299.67,59.996,1470550503,"274151322000068","219011344069620",0.00,17.50,0,298.47,300.87,0.0,0.0,0.000,636561.8,636561.8,2140,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550556,847212.00
08/07/2016 02:15,2,0.000,ALERT,213.06,300.57,59.959,1470550503,"201051344001135","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,507107.6,507107.6,2125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550558,847213.00
08/07/2016 02:15,2,0.000,ALERT,213.06,302.98,59.959,1470550503,"201051344000594","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,517655.0,517655.0,2129,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550560,847214.00
08/07/2016 02:15,2,0.000,ALERT,213.74,300.57,59.996,1470550503,"201051344001203","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,514953.3,514953.3,2134,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550562,847215.00
08/07/2016 02:15,2,0.000,ALERT,212.61,301.17,59.949,1470550503,"274151322000054","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,758386.7,758386.7,2104,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550563,847216.00
08/07/2016 02:15,2,0.000,ALERT,213.74,301.77,59.996,1470550503,"201051344000867","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,504915.8,504915.8,2126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550565,847217.00
08/07/2016 02:15,2,0.000,ALERT,213.51,300.87,59.991,1470550503,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,512403.6,512403.6,2138,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550567,847218.00
08/07/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1470550503,"201051344000900","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,521245.3,521245.3,2132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550569,847219.00
08/07/2016 02:15,2,0.000,ALERT,213.74,301.77,59.991,1470550503,"201051344000648","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,511067.8,511067.8,2122,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550571,847220.00
08/07/2016 02:15,2,0.000,ALERT,213.51,302.68,60.028,1470550503,"201051344000569","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,521647.4,521647.4,2127,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550572,847221.00
08/07/2016 02:15,2,0.000,ALERT,213.51,302.68,59.991,1470550503,"201051344000983","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,513748.5,513748.5,2123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550574,847222.00
08/07/2016 02:15,2,0.000,ALERT,213.51,302.07,59.996,1470550503,"201051344001158","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,506448.7,506448.7,2130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550576,847223.00
08/07/2016 02:15,2,0.000,ALERT,213.96,302.37,59.986,1470550503,"201051344000576","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,513767.3,513767.3,2128,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470550578,847224.00
08/07/2016 02:15,2,0.000,ALERT,212.83,299.67,59.975,1470550503,"274151322000087","219011344069620",0.00,17.50,0,298.47,301.47,0.0,0.0,0.000,731079.1,731079.1,2127,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470550580,847225.00
08/07/2016 02:30,2,0.000,ALERT,213.96,302.07,59.933,1470551403,"201051344000645","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,513329.5,513329.5,2129,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551405,847226.00
08/07/2016 02:30,2,0.000,ALERT,212.61,300.27,59.970,1470551403,"274151322000085","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,758816.7,758816.7,2104,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551407,847227.00
08/07/2016 02:30,2,0.000,ALERT,213.96,301.77,59.938,1470551403,"201051344000633","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,504772.3,504772.3,2125,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551409,847228.00
08/07/2016 02:30,2,0.000,ALERT,213.51,302.07,59.938,1470551403,"201051344000469","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,506925.4,506925.4,2137,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551411,847229.00
08/07/2016 02:30,2,0.000,ALERT,213.29,300.57,59.970,1470551403,"201051344000646","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,508270.9,508270.9,2126,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551413,847230.00
08/07/2016 02:30,2,0.000,ALERT,212.38,301.17,59.965,1470551403,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,777878.5,777878.5,2107,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551414,847231.00
08/07/2016 02:30,2,0.000,ALERT,213.74,300.87,59.970,1470551403,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,517148.8,517148.8,2121,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551416,847232.00
08/07/2016 02:30,2,0.000,ALERT,213.51,301.17,59.970,1470551403,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,511621.2,511621.2,2136,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551418,847233.00
08/07/2016 02:30,2,0.000,ALERT,213.96,301.47,59.944,1470551403,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,504454.5,504454.5,2125,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551420,847234.00
08/07/2016 02:30,2,0.000,ALERT,213.06,300.57,59.970,1470551403,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,517959.0,517959.0,2132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551421,847235.00
08/07/2016 02:30,2,0.000,ALERT,212.61,299.97,59.944,1470551403,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.17,0.0,0.0,0.000,636393.2,636393.2,2145,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551423,847236.00
08/07/2016 02:30,2,0.000,ALERT,213.51,302.68,59.949,1470551403,"201051344000579","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,521169.4,521169.4,2135,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551425,847237.00
08/07/2016 02:30,2,0.000,ALERT,213.51,301.17,59.981,1470551403,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,515203.4,515203.4,2122,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551427,847238.00
08/07/2016 02:30,2,0.000,ALERT,213.74,300.87,59.986,1470551403,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,516813.6,516813.6,2134,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551429,847239.00
08/07/2016 02:30,2,0.000,ALERT,213.74,300.27,59.975,1470551403,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,508368.1,508368.1,2127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551431,847240.00
