ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 02:30,2,0.000,ALERT,212.61,300.87,59.975,1470551403,"274151322000083","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,770878.3,770878.3,2111,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551432,847241.00
08/07/2016 02:30,2,0.000,ALERT,213.29,300.27,59.981,1470551403,"274151322000076","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,822117.1,822117.1,2117,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551434,847242.00
08/07/2016 02:30,2,0.000,ALERT,213.51,302.98,59.975,1470551403,"201051344000868","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,505806.8,505806.8,2130,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551436,847243.00
08/07/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1470551403,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,813811.0,813811.0,2120,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551438,847244.00
08/07/2016 02:30,2,0.000,ALERT,213.29,302.07,59.991,1470551403,"201051344000988","219011344069620",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,502155.1,502155.1,2134,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551440,847245.00
08/07/2016 02:30,2,0.000,ALERT,213.51,300.27,59.986,1470551403,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,516186.8,516186.8,2127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551441,847246.00
08/07/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1470551403,"201051344000458","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,513268.5,513268.5,2127,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551443,847247.00
08/07/2016 02:30,2,0.000,ALERT,213.96,302.07,59.986,1470551403,"201051344000853","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,512371.0,512371.0,2128,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551445,847248.00
08/07/2016 02:30,2,0.000,ALERT,213.74,300.87,59.981,1470551403,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,516110.4,516110.4,2135,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551447,847249.00
08/07/2016 02:30,2,0.000,ALERT,213.74,300.27,59.991,1470551403,"201051344000917","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,513024.4,513024.4,2140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551449,847250.00
08/07/2016 02:30,2,0.000,ALERT,213.74,301.17,59.949,1470551403,"201051344001145","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,518249.2,518249.2,2139,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551451,847251.00
08/07/2016 02:30,2,0.000,ALERT,213.74,299.97,60.007,1470551403,"201051344000651","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,511013.9,511013.9,2126,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551452,847252.00
08/07/2016 02:30,2,0.000,ALERT,212.61,300.27,60.012,1470551403,"274151322000088","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,742925.5,742925.5,2109,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551454,847253.00
08/07/2016 02:30,2,0.000,ALERT,213.51,299.67,59.981,1470551403,"274151322000068","219011344069620",0.00,17.50,0,297.87,300.87,0.0,0.0,0.000,636561.8,636561.8,2142,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551456,847254.00
08/07/2016 02:30,2,0.000,ALERT,213.06,300.57,59.975,1470551403,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,507107.6,507107.6,2127,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551458,847255.00
08/07/2016 02:30,2,0.000,ALERT,213.51,303.28,59.991,1470551403,"201051344000594","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,517655.0,517655.0,2131,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470551460,847256.00
08/07/2016 02:30,2,0.000,ALERT,213.51,300.57,59.981,1470551403,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,514953.3,514953.3,2136,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551461,847257.00
08/07/2016 02:30,2,0.000,ALERT,212.61,301.17,59.986,1470551403,"274151322000054","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,758386.7,758386.7,2106,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551463,847258.00
08/07/2016 02:30,2,0.000,ALERT,213.74,302.37,59.986,1470551403,"201051344000867","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,504915.8,504915.8,2128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551465,847259.00
08/07/2016 02:30,2,0.000,ALERT,213.51,300.87,59.986,1470551403,"201051344001093","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,512403.6,512403.6,2140,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551467,847260.00
08/07/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1470551403,"201051344000900","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,521245.3,521245.3,2134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551469,847261.00
08/07/2016 02:30,2,0.000,ALERT,213.74,302.07,60.012,1470551403,"201051344000648","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,511067.8,511067.8,2124,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551471,847262.00
08/07/2016 02:30,2,0.000,ALERT,213.74,303.28,59.959,1470551403,"201051344000569","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,521647.4,521647.4,2129,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551472,847263.00
08/07/2016 02:30,2,0.000,ALERT,213.74,302.98,59.991,1470551403,"201051344000983","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,513748.5,513748.5,2125,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551474,847264.00
08/07/2016 02:30,2,0.000,ALERT,213.51,302.37,60.007,1470551403,"201051344001158","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,506448.7,506448.7,2132,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551476,847265.00
08/07/2016 02:30,2,0.000,ALERT,213.96,303.28,60.002,1470551403,"201051344000576","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,513767.3,513767.3,2130,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551478,847266.00
08/07/2016 02:30,2,0.000,ALERT,213.06,299.97,59.996,1470551403,"274151322000087","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,731079.1,731079.1,2129,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470551480,847267.00
08/07/2016 02:45,2,0.000,ALERT,214.41,302.68,60.002,1470552303,"201051344000645","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,513329.5,513329.5,2131,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552305,847268.00
08/07/2016 02:45,2,0.000,ALERT,213.06,301.47,60.034,1470552303,"274151322000085","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,758816.7,758816.7,2106,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552307,847269.00
08/07/2016 02:45,2,0.000,ALERT,214.41,302.68,60.002,1470552303,"201051344000633","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,504772.3,504772.3,2127,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552309,847270.00
08/07/2016 02:45,2,0.000,ALERT,213.96,302.98,59.996,1470552303,"201051344000469","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,506925.4,506925.4,2139,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552311,847271.00
08/07/2016 02:45,2,0.000,ALERT,213.29,301.17,59.996,1470552303,"201051344000646","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,508270.9,508270.9,2128,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552313,847272.00
08/07/2016 02:45,2,0.000,ALERT,212.83,301.17,60.007,1470552303,"274151322000052","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,777878.5,777878.5,2109,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552315,847273.00
08/07/2016 02:45,2,0.000,ALERT,213.96,302.07,60.007,1470552303,"201051344001230","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,511621.2,511621.2,2138,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552318,847274.00
08/07/2016 02:45,2,0.000,ALERT,214.41,302.37,60.007,1470552303,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,504454.5,504454.5,2127,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552319,847275.00
08/07/2016 02:45,2,0.000,ALERT,213.29,301.47,60.012,1470552303,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,517959.0,517959.0,2134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552321,847276.00
08/07/2016 02:45,2,0.000,ALERT,213.06,301.17,60.007,1470552303,"274151322000094","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,636393.2,636393.2,2147,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552323,847277.00
08/07/2016 02:45,2,0.000,ALERT,213.74,303.88,60.007,1470552303,"201051344000579","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,521169.4,521169.4,2137,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470552325,847278.00
08/07/2016 02:45,2,0.000,ALERT,213.51,302.07,60.007,1470552303,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,515203.4,515203.4,2124,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552327,847279.00
08/07/2016 02:45,2,0.000,ALERT,213.74,301.17,59.996,1470552303,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,516813.6,516813.6,2136,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552329,847280.00
08/07/2016 02:45,2,0.000,ALERT,213.96,300.87,59.959,1470552303,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,508368.1,508368.1,2129,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552331,847281.00
08/07/2016 02:45,2,0.000,ALERT,212.83,302.07,59.991,1470552303,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,770878.3,770878.3,2113,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552332,847282.00
08/07/2016 02:45,2,0.000,ALERT,213.29,302.07,59.991,1470552303,"274151322000076","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,822117.1,822117.1,2119,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552334,847283.00
08/07/2016 02:45,2,0.000,ALERT,213.74,303.58,59.996,1470552303,"201051344000868","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,505806.8,505806.8,2132,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470552336,847284.00
08/07/2016 02:45,2,0.000,ALERT,212.83,302.37,60.023,1470552303,"274151322000095","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,813811.0,813811.0,2122,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552338,847285.00
08/07/2016 02:45,2,0.000,ALERT,213.74,302.98,59.981,1470552303,"201051344000988","219011344069620",0.00,16.70,0,297.87,304.18,0.0,0.0,0.000,502155.1,502155.1,2136,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470552340,847286.00
08/07/2016 02:45,2,0.000,ALERT,213.51,300.57,59.991,1470552303,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,516186.8,516186.8,2129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552341,847287.00
08/07/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1470552303,"201051344000458","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,513268.5,513268.5,2129,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552343,847288.00
08/07/2016 02:45,2,0.000,ALERT,214.19,302.68,60.034,1470552303,"201051344000853","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,512371.0,512371.0,2130,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552345,847289.00
08/07/2016 02:45,2,0.000,ALERT,213.96,301.17,59.996,1470552303,"201051344000685","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,516110.4,516110.4,2137,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552347,847290.00
08/07/2016 02:45,2,0.000,ALERT,213.74,300.87,60.028,1470552303,"201051344000917","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,513024.4,513024.4,2142,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552349,847291.00
08/07/2016 02:45,2,0.000,ALERT,213.96,301.47,59.991,1470552303,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,518249.2,518249.2,2141,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552350,847292.00
08/07/2016 02:45,2,0.000,ALERT,213.74,300.57,59.996,1470552303,"201051344000651","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,511013.9,511013.9,2128,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470552352,847293.00
08/07/2016 02:45,2,0.000,ALERT,212.61,301.77,59.991,1470552303,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,742925.5,742925.5,2111,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470552354,847294.00
08/07/2016 02:45,2,0.000,ALERT,213.51,300.87,59.991,1470552303,"274151322000068","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,636561.8,636561.8,2144,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552356,847295.00
08/07/2016 02:45,2,0.000,ALERT,213.51,301.47,60.034,1470552303,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,507107.6,507107.6,2129,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470552357,847296.00
08/07/2016 02:45,2,0.000,ALERT,213.51,303.58,60.023,1470552303,"201051344000594","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,517655.0,517655.0,2133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470552359,847297.00
08/07/2016 02:45,2,0.000,ALERT,213.96,301.17,60.002,1470552303,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,514953.3,514953.3,2138,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552361,847298.00
08/07/2016 02:45,2,0.000,ALERT,212.83,301.47,59.975,1470552303,"274151322000054","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,758386.7,758386.7,2108,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552363,847299.00
08/07/2016 02:45,2,0.000,ALERT,213.96,302.68,60.002,1470552303,"201051344000867","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,504915.8,504915.8,2130,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552365,847300.00
08/07/2016 02:45,2,0.000,ALERT,213.74,301.47,60.002,1470552303,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,512403.6,512403.6,2142,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552366,847301.00
08/07/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1470552303,"201051344000900","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,521245.3,521245.3,2136,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552368,847302.00
08/07/2016 02:45,2,0.000,ALERT,214.19,302.68,59.991,1470552303,"201051344000648","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,511067.8,511067.8,2126,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470552370,847303.00
08/07/2016 02:45,2,0.000,ALERT,213.96,303.58,60.002,1470552303,"201051344000569","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,521647.4,521647.4,2131,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552372,847304.00
08/07/2016 02:45,2,0.000,ALERT,213.74,303.28,59.996,1470552303,"201051344000983","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,513748.5,513748.5,2127,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552374,847305.00
08/07/2016 02:45,2,0.000,ALERT,213.96,302.68,60.002,1470552303,"201051344001158","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,506448.7,506448.7,2134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552375,847306.00
08/07/2016 02:45,2,0.000,ALERT,214.19,303.58,60.002,1470552303,"201051344000576","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,513767.3,513767.3,2132,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552377,847307.00
08/07/2016 02:45,2,0.000,ALERT,213.06,300.57,59.981,1470552303,"274151322000087","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,731079.1,731079.1,2131,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552379,847308.00
08/07/2016 02:45,2,0.000,ALERT,213.96,301.77,59.991,1470552303,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,517148.8,517148.8,2123,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470552381,847309.00
08/07/2016 03:00,2,0.000,ALERT,214.64,302.98,59.991,1470553204,"201051344000645","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,513329.5,513329.5,2133,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553206,847310.00
08/07/2016 03:00,2,0.000,ALERT,213.51,301.47,59.981,1470553204,"274151322000085","219011344069620",0.00,16.70,0,299.67,302.68,0.0,0.0,0.000,758816.7,758816.7,2108,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553208,847311.00
08/07/2016 03:00,2,0.000,ALERT,214.41,302.68,59.996,1470553204,"201051344000633","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,504772.3,504772.3,2129,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553209,847312.00
08/07/2016 03:00,2,0.000,ALERT,213.74,302.68,59.970,1470553204,"201051344000469","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,506925.4,506925.4,2141,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553211,847313.00
08/07/2016 03:00,2,0.000,ALERT,213.29,300.87,60.039,1470553204,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,508270.9,508270.9,2130,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553213,847314.00
08/07/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1470553204,"274151322000052","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,777878.5,777878.5,2111,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553215,847315.00
08/07/2016 03:00,2,0.000,ALERT,213.96,301.17,59.949,1470553204,"201051344000585","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,517148.8,517148.8,2125,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553216,847316.00
08/07/2016 03:00,2,0.000,ALERT,213.74,301.77,59.986,1470553204,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,511621.2,511621.2,2140,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553218,847317.00
08/07/2016 03:00,2,0.000,ALERT,214.19,302.07,59.991,1470553204,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,504454.5,504454.5,2129,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553220,847318.00
08/07/2016 03:00,2,0.000,ALERT,213.29,301.17,59.975,1470553204,"201051344000955","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,517959.0,517959.0,2136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553222,847319.00
08/07/2016 03:00,2,0.000,ALERT,213.06,300.87,59.981,1470553204,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.07,0.0,0.0,0.000,636393.2,636393.2,2149,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553224,847320.00
08/07/2016 03:00,2,0.000,ALERT,213.74,303.28,59.959,1470553204,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,521169.4,521169.4,2139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553226,847321.00
08/07/2016 03:00,2,0.000,ALERT,213.51,301.77,59.981,1470553204,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,515203.4,515203.4,2126,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553227,847322.00
08/07/2016 03:00,2,0.000,ALERT,213.96,301.17,60.007,1470553204,"201051344000438","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,516813.6,516813.6,2138,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553229,847323.00
08/07/2016 03:00,2,0.000,ALERT,213.96,300.87,59.981,1470553204,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,508368.1,508368.1,2131,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553231,847324.00
08/07/2016 03:00,2,0.000,ALERT,213.06,301.47,59.986,1470553204,"274151322000083","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,770878.3,770878.3,2115,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553233,847325.00
08/07/2016 03:00,2,0.000,ALERT,213.74,300.87,59.959,1470553204,"274151322000076","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,822117.1,822117.1,2121,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553235,847326.00
08/07/2016 03:00,2,0.000,ALERT,213.96,303.58,60.039,1470553204,"201051344000868","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,505806.8,505806.8,2134,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553237,847327.00
08/07/2016 03:00,2,0.000,ALERT,213.06,302.07,60.012,1470553204,"274151322000095","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,813811.0,813811.0,2124,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553239,847328.00
08/07/2016 03:00,2,0.000,ALERT,213.74,302.68,59.986,1470553204,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,502155.1,502155.1,2138,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553240,847329.00
08/07/2016 03:00,2,0.000,ALERT,213.74,300.57,59.991,1470553204,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,516186.8,516186.8,2131,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553242,847330.00
08/07/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1470553204,"201051344000458","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,513268.5,513268.5,2131,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553244,847331.00
08/07/2016 03:00,2,0.000,ALERT,214.41,302.98,59.986,1470553204,"201051344000853","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,512371.0,512371.0,2132,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553246,847332.00
08/07/2016 03:00,2,0.000,ALERT,214.19,301.47,59.991,1470553204,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,516110.4,516110.4,2139,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553248,847333.00
08/07/2016 03:00,2,0.000,ALERT,213.96,300.87,59.986,1470553204,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,513024.4,513024.4,2144,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553249,847334.00
08/07/2016 03:00,2,0.000,ALERT,214.19,301.77,59.981,1470553204,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,518249.2,518249.2,2143,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553251,847335.00
08/07/2016 03:00,2,0.000,ALERT,213.96,300.87,59.986,1470553204,"201051344000651","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,511013.9,511013.9,2130,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553253,847336.00
08/07/2016 03:00,2,0.000,ALERT,212.83,301.17,59.944,1470553204,"274151322000088","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,742925.5,742925.5,2113,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553255,847337.00
08/07/2016 03:00,2,0.000,ALERT,213.74,300.27,59.970,1470553204,"274151322000068","219011344069620",0.00,17.50,0,299.07,302.07,0.0,0.0,0.000,636561.8,636561.8,2146,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553257,847338.00
08/07/2016 03:00,2,0.000,ALERT,213.74,301.47,59.996,1470553204,"201051344001135","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,507107.6,507107.6,2131,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553258,847339.00
08/07/2016 03:00,2,0.000,ALERT,213.96,303.88,59.991,1470553204,"201051344000594","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,517655.0,517655.0,2135,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553260,847340.00
08/07/2016 03:00,2,0.000,ALERT,213.96,301.17,59.986,1470553204,"201051344001203","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,514953.3,514953.3,2140,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553262,847341.00
08/07/2016 03:00,2,0.000,ALERT,213.06,301.47,59.986,1470553204,"274151322000054","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,758386.7,758386.7,2110,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553264,847342.00
08/07/2016 03:00,2,0.000,ALERT,214.41,303.28,59.991,1470553204,"201051344000867","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,504915.8,504915.8,2132,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553266,847343.00
08/07/2016 03:00,2,0.000,ALERT,213.96,301.77,59.996,1470553204,"201051344001093","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,512403.6,512403.6,2144,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553267,847344.00
08/07/2016 03:00,2,0.000,ALERT,213.96,303.28,59.991,1470553204,"201051344000900","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,521245.3,521245.3,2138,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553269,847345.00
08/07/2016 03:00,2,0.000,ALERT,214.19,302.68,59.991,1470553204,"201051344000648","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,511067.8,511067.8,2128,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470553271,847346.00
08/07/2016 03:00,2,0.000,ALERT,214.19,303.88,59.991,1470553204,"201051344000569","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,521647.4,521647.4,2133,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553273,847347.00
08/07/2016 03:00,2,0.000,ALERT,214.19,303.58,59.986,1470553204,"201051344000983","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,513748.5,513748.5,2129,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553274,847348.00
08/07/2016 03:00,2,0.000,ALERT,214.19,303.28,59.996,1470553204,"201051344001158","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,506448.7,506448.7,2136,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553276,847349.00
08/07/2016 03:00,2,0.000,ALERT,214.41,303.88,59.991,1470553204,"201051344000576","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,513767.3,513767.3,2134,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553278,847350.00
08/07/2016 03:00,2,0.000,ALERT,213.29,300.57,59.959,1470553204,"274151322000087","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,731079.1,731079.1,2133,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470553280,847351.00
08/07/2016 03:15,2,0.000,ALERT,214.41,302.98,59.975,1470554103,"201051344000645","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,513329.5,513329.5,2135,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554105,847352.00
08/07/2016 03:15,2,0.000,ALERT,213.29,301.47,59.965,1470554103,"274151322000085","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,758816.7,758816.7,2110,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554107,847353.00
08/07/2016 03:15,2,0.000,ALERT,214.41,302.68,59.959,1470554103,"201051344000633","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,504772.3,504772.3,2131,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554108,847354.00
08/07/2016 03:15,2,0.000,ALERT,213.96,302.98,59.975,1470554103,"201051344000469","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,506925.4,506925.4,2143,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554110,847355.00
08/07/2016 03:15,2,0.000,ALERT,213.51,301.47,59.970,1470554103,"201051344000646","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,508270.9,508270.9,2132,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554112,847356.00
08/07/2016 03:15,2,0.000,ALERT,213.06,301.47,59.975,1470554103,"274151322000052","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,777878.5,777878.5,2113,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554114,847357.00
08/07/2016 03:15,2,0.000,ALERT,213.96,302.07,59.938,1470554103,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,517148.8,517148.8,2127,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554116,847358.00
08/07/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1470554103,"201051344001230","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,511621.2,511621.2,2142,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554118,847359.00
08/07/2016 03:15,2,0.000,ALERT,214.41,302.37,59.975,1470554103,"201051344000582","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,504454.5,504454.5,2131,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554119,847360.00
08/07/2016 03:15,2,0.000,ALERT,213.51,301.47,59.970,1470554103,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,517959.0,517959.0,2138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554121,847361.00
08/07/2016 03:15,2,0.000,ALERT,213.06,300.87,59.965,1470554103,"274151322000094","219011344069620",0.00,16.30,0,299.37,302.07,0.0,0.0,0.000,636393.2,636393.2,2151,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554123,847362.00
08/07/2016 03:15,2,0.000,ALERT,213.74,303.88,59.981,1470554103,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,521169.4,521169.4,2141,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554125,847363.00
08/07/2016 03:15,2,0.000,ALERT,213.96,301.77,59.975,1470554103,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,516813.6,516813.6,2140,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554128,847364.00
08/07/2016 03:15,2,0.000,ALERT,213.96,300.87,59.970,1470554103,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,508368.1,508368.1,2133,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554129,847365.00
08/07/2016 03:15,2,0.000,ALERT,213.29,301.77,59.970,1470554103,"274151322000083","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,770878.3,770878.3,2117,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554131,847366.00
08/07/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1470554103,"274151322000076","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,822117.1,822117.1,2123,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554133,847367.00
08/07/2016 03:15,2,0.000,ALERT,213.74,303.88,59.981,1470554103,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,505806.8,505806.8,2136,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554135,847368.00
08/07/2016 03:15,2,0.000,ALERT,213.06,302.37,59.965,1470554103,"274151322000095","219011344069620",0.00,16.00,0,300.87,303.88,0.0,0.0,0.000,813811.0,813811.0,2126,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554137,847369.00
08/07/2016 03:15,2,0.000,ALERT,213.74,303.28,59.975,1470554103,"201051344000988","219011344069620",0.00,16.70,0,298.77,304.48,0.0,0.0,0.000,502155.1,502155.1,2140,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554139,847370.00
08/07/2016 03:15,2,0.000,ALERT,213.74,301.17,59.970,1470554103,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,516186.8,516186.8,2133,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554140,847371.00
08/07/2016 03:15,2,0.000,ALERT,213.96,303.28,59.975,1470554103,"201051344000458","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,513268.5,513268.5,2133,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554142,847372.00
08/07/2016 03:15,2,0.000,ALERT,214.41,302.98,59.970,1470554103,"201051344000853","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,512371.0,512371.0,2134,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554144,847373.00
08/07/2016 03:15,2,0.000,ALERT,214.19,301.77,59.981,1470554103,"201051344000685","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,516110.4,516110.4,2141,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554146,847374.00
08/07/2016 03:15,2,0.000,ALERT,213.96,301.17,59.975,1470554103,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,513024.4,513024.4,2146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554148,847375.00
08/07/2016 03:15,2,0.000,ALERT,214.19,302.07,59.975,1470554103,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,518249.2,518249.2,2145,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554150,847376.00
08/07/2016 03:15,2,0.000,ALERT,213.96,300.87,59.970,1470554103,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,511013.9,511013.9,2132,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554151,847377.00
08/07/2016 03:15,2,0.000,ALERT,212.83,301.47,60.002,1470554103,"274151322000088","219011344069620",0.00,17.00,0,299.97,302.98,0.0,0.0,0.000,742925.5,742925.5,2115,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554153,847378.00
08/07/2016 03:15,2,0.000,ALERT,213.74,301.17,59.975,1470554103,"274151322000068","219011344069620",0.00,17.30,0,299.37,302.07,0.0,0.0,0.000,636561.8,636561.8,2148,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554155,847379.00
08/07/2016 03:15,2,0.000,ALERT,213.51,301.47,59.970,1470554103,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,507107.6,507107.6,2133,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554157,847380.00
08/07/2016 03:15,2,0.000,ALERT,213.51,303.88,59.991,1470554103,"201051344000594","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,517655.0,517655.0,2137,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554158,847381.00
08/07/2016 03:15,2,0.000,ALERT,213.96,301.47,59.981,1470554103,"201051344001203","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,514953.3,514953.3,2142,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554160,847382.00
08/07/2016 03:15,2,0.000,ALERT,213.06,301.47,59.975,1470554103,"274151322000054","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,758386.7,758386.7,2112,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554162,847383.00
08/07/2016 03:15,2,0.000,ALERT,214.19,302.98,59.975,1470554103,"201051344000867","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,504915.8,504915.8,2134,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554164,847384.00
08/07/2016 03:15,2,0.000,ALERT,213.96,301.47,60.023,1470554103,"201051344001093","219011344069620",0.00,16.70,0,299.97,302.98,0.0,0.0,0.000,512403.6,512403.6,2146,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554166,847385.00
