ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 03:15,2,0.000,ALERT,213.74,303.28,59.991,1470554103,"201051344000900","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,521245.3,521245.3,2140,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554167,847386.00
08/07/2016 03:15,2,0.000,ALERT,214.19,302.68,59.986,1470554103,"201051344000648","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,511067.8,511067.8,2130,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554169,847387.00
08/07/2016 03:15,2,0.000,ALERT,213.96,303.88,59.991,1470554103,"201051344000569","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,521647.4,521647.4,2135,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470554171,847388.00
08/07/2016 03:15,2,0.000,ALERT,213.96,303.28,59.991,1470554103,"201051344000983","219011344069620",0.00,17.00,0,302.07,305.38,0.0,0.0,0.000,513748.5,513748.5,2131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554173,847389.00
08/07/2016 03:15,2,0.000,ALERT,213.96,302.98,59.991,1470554103,"201051344001158","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,506448.7,506448.7,2138,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554175,847390.00
08/07/2016 03:15,2,0.000,ALERT,214.41,303.88,59.996,1470554103,"201051344000576","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,513767.3,513767.3,2136,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554177,847391.00
08/07/2016 03:15,2,0.000,ALERT,213.29,301.17,59.991,1470554103,"274151322000087","219011344069620",0.00,17.30,0,299.37,302.37,0.0,0.0,0.000,731079.1,731079.1,2135,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554179,847392.00
08/07/2016 03:15,2,0.000,ALERT,213.74,302.07,60.018,1470554103,"201051344000890","219011344069620",0.00,16.00,0,301.47,303.88,0.0,0.0,0.000,515203.4,515203.4,2128,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470554181,847393.00
08/07/2016 03:30,2,0.000,ALERT,213.96,302.68,59.975,1470555003,"201051344000645","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,513329.5,513329.5,2137,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555005,847394.00
08/07/2016 03:30,2,0.000,ALERT,213.06,301.77,59.959,1470555003,"274151322000085","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,758816.7,758816.7,2112,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555007,847395.00
08/07/2016 03:30,2,0.000,ALERT,214.19,302.68,59.975,1470555003,"201051344000633","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,504772.3,504772.3,2133,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555009,847396.00
08/07/2016 03:30,2,0.000,ALERT,213.74,302.68,59.986,1470555003,"201051344000469","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,506925.4,506925.4,2145,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555010,847397.00
08/07/2016 03:30,2,0.000,ALERT,213.51,301.47,60.018,1470555003,"201051344000646","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,508270.9,508270.9,2134,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555012,847398.00
08/07/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1470555003,"274151322000052","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,777878.5,777878.5,2115,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555014,847399.00
08/07/2016 03:30,2,0.000,ALERT,213.96,302.07,59.970,1470555003,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,517148.8,517148.8,2129,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555016,847400.00
08/07/2016 03:30,2,0.000,ALERT,213.74,302.07,59.996,1470555003,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,511621.2,511621.2,2144,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555018,847401.00
08/07/2016 03:30,2,0.000,ALERT,214.41,302.37,59.981,1470555003,"201051344000582","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,504454.5,504454.5,2133,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555019,847402.00
08/07/2016 03:30,2,0.000,ALERT,213.51,301.77,60.012,1470555003,"201051344000955","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,517959.0,517959.0,2140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555021,847403.00
08/07/2016 03:30,2,0.000,ALERT,213.06,301.17,59.981,1470555003,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,636393.2,636393.2,2153,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555023,847404.00
08/07/2016 03:30,2,0.000,ALERT,213.51,303.28,59.991,1470555003,"201051344000579","219011344069620",0.00,16.70,0,302.07,305.38,0.0,0.0,0.000,521169.4,521169.4,2143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555025,847405.00
08/07/2016 03:30,2,0.000,ALERT,213.74,302.07,60.012,1470555003,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,515203.4,515203.4,2130,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555027,847406.00
08/07/2016 03:30,2,0.000,ALERT,213.96,301.77,59.938,1470555003,"201051344000438","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,516813.6,516813.6,2142,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555028,847407.00
08/07/2016 03:30,2,0.000,ALERT,213.96,301.17,59.965,1470555003,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,508368.1,508368.1,2135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555030,847408.00
08/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.944,1470555003,"274151322000083","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,770878.3,770878.3,2119,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555032,847409.00
08/07/2016 03:30,2,0.000,ALERT,213.51,301.77,59.986,1470555003,"274151322000076","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,822117.1,822117.1,2125,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555034,847410.00
08/07/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1470555003,"201051344000868","219011344069620",0.00,16.70,0,302.07,305.98,0.0,0.0,0.000,505806.8,505806.8,2138,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555036,847411.00
08/07/2016 03:30,2,0.000,ALERT,212.83,302.68,59.949,1470555003,"274151322000095","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,813811.0,813811.0,2128,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555037,847412.00
08/07/2016 03:30,2,0.000,ALERT,213.51,302.98,59.959,1470555003,"201051344000988","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,502155.1,502155.1,2142,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555039,847413.00
08/07/2016 03:30,2,0.000,ALERT,213.74,301.17,59.986,1470555003,"201051344001025","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,516186.8,516186.8,2135,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555041,847414.00
08/07/2016 03:30,2,0.000,ALERT,213.51,302.98,59.986,1470555003,"201051344000458","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,513268.5,513268.5,2135,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555043,847415.00
08/07/2016 03:30,2,0.000,ALERT,214.19,302.98,59.959,1470555003,"201051344000853","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,512371.0,512371.0,2136,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555045,847416.00
08/07/2016 03:30,2,0.000,ALERT,214.19,302.07,59.975,1470555003,"201051344000685","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,516110.4,516110.4,2143,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555046,847417.00
08/07/2016 03:30,2,0.000,ALERT,213.96,301.47,59.991,1470555003,"201051344000917","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,513024.4,513024.4,2148,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555048,847418.00
08/07/2016 03:30,2,0.000,ALERT,214.19,302.07,59.991,1470555003,"201051344001145","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,518249.2,518249.2,2147,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555050,847419.00
08/07/2016 03:30,2,0.000,ALERT,213.96,301.17,59.991,1470555003,"201051344000651","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,511013.9,511013.9,2134,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555052,847420.00
08/07/2016 03:30,2,0.000,ALERT,212.61,301.47,59.991,1470555003,"274151322000088","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,742925.5,742925.5,2117,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555054,847421.00
08/07/2016 03:30,2,0.000,ALERT,213.51,300.87,59.954,1470555003,"274151322000068","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,636561.8,636561.8,2150,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555055,847422.00
08/07/2016 03:30,2,0.000,ALERT,213.51,301.77,59.996,1470555003,"201051344001135","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,507107.6,507107.6,2135,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555057,847423.00
08/07/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1470555003,"201051344000594","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,517655.0,517655.0,2139,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555059,847424.00
08/07/2016 03:30,2,0.000,ALERT,213.96,301.47,59.991,1470555003,"201051344001203","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,514953.3,514953.3,2144,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555061,847425.00
08/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.938,1470555003,"274151322000054","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,758386.7,758386.7,2114,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555063,847426.00
08/07/2016 03:30,2,0.000,ALERT,213.96,302.68,59.991,1470555003,"201051344000867","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,504915.8,504915.8,2136,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555064,847427.00
08/07/2016 03:30,2,0.000,ALERT,213.96,302.07,59.991,1470555003,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,512403.6,512403.6,2148,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555066,847428.00
08/07/2016 03:30,2,0.000,ALERT,213.74,302.98,59.986,1470555003,"201051344000900","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,521245.3,521245.3,2142,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555068,847429.00
08/07/2016 03:30,2,0.000,ALERT,213.96,302.68,59.986,1470555003,"201051344000648","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,511067.8,511067.8,2132,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555070,847430.00
08/07/2016 03:30,2,0.000,ALERT,213.96,303.88,59.975,1470555003,"201051344000569","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,521647.4,521647.4,2137,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555071,847431.00
08/07/2016 03:30,2,0.000,ALERT,213.74,303.28,59.991,1470555003,"201051344000983","219011344069620",0.00,17.00,0,301.77,305.08,0.0,0.0,0.000,513748.5,513748.5,2133,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555073,847432.00
08/07/2016 03:30,2,0.000,ALERT,213.96,302.98,59.981,1470555003,"201051344001158","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,506448.7,506448.7,2140,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555075,847433.00
08/07/2016 03:30,2,0.000,ALERT,214.19,303.58,59.981,1470555003,"201051344000576","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,513767.3,513767.3,2138,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555077,847434.00
08/07/2016 03:30,2,0.000,ALERT,213.06,301.47,59.981,1470555003,"274151322000087","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,731079.1,731079.1,2137,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555079,847435.00
08/07/2016 03:45,2,0.000,ALERT,214.19,302.98,60.012,1470555903,"201051344000645","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,513329.5,513329.5,2139,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555905,847436.00
08/07/2016 03:45,2,0.000,ALERT,213.06,301.47,60.002,1470555903,"274151322000085","219011344069620",0.00,17.00,0,300.27,302.98,0.0,0.0,0.000,758816.7,758816.7,2114,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555907,847437.00
08/07/2016 03:45,2,0.000,ALERT,214.19,302.68,60.034,1470555903,"201051344000633","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,504772.3,504772.3,2135,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555908,847438.00
08/07/2016 03:45,2,0.000,ALERT,213.74,302.98,59.970,1470555903,"201051344000469","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,506925.4,506925.4,2147,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555910,847439.00
08/07/2016 03:45,2,0.000,ALERT,212.83,300.27,60.034,1470555903,"201051344000646","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,508270.9,508270.9,2136,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555912,847440.00
08/07/2016 03:45,2,0.000,ALERT,212.83,302.07,59.996,1470555903,"274151322000052","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,777878.5,777878.5,2117,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555914,847441.00
08/07/2016 03:45,2,0.000,ALERT,213.29,300.87,60.012,1470555903,"201051344000585","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,517148.8,517148.8,2131,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555916,847442.00
08/07/2016 03:45,2,0.000,ALERT,213.06,301.17,60.012,1470555903,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,511621.2,511621.2,2146,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555917,847443.00
08/07/2016 03:45,2,0.000,ALERT,213.74,301.47,60.007,1470555903,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,504454.5,504454.5,2135,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555919,847444.00
08/07/2016 03:45,2,0.000,ALERT,212.83,300.27,60.018,1470555903,"201051344000955","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,517959.0,517959.0,2142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555921,847445.00
08/07/2016 03:45,2,0.000,ALERT,212.83,301.17,60.012,1470555903,"274151322000094","219011344069620",0.00,16.70,0,299.67,302.37,0.0,0.0,0.000,636393.2,636393.2,2155,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555923,847446.00
08/07/2016 03:45,2,0.000,ALERT,213.74,303.58,60.007,1470555903,"201051344000579","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,521169.4,521169.4,2145,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555925,847447.00
08/07/2016 03:45,2,0.000,ALERT,213.06,300.87,60.012,1470555903,"201051344000890","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,515203.4,515203.4,2132,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555926,847448.00
08/07/2016 03:45,2,0.000,ALERT,213.29,300.57,60.002,1470555903,"201051344000438","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,516813.6,516813.6,2144,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555928,847449.00
08/07/2016 03:45,2,0.000,ALERT,213.29,299.67,60.007,1470555903,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,508368.1,508368.1,2137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555930,847450.00
08/07/2016 03:45,2,0.000,ALERT,213.06,301.47,59.996,1470555903,"274151322000083","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,770878.3,770878.3,2121,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555932,847451.00
08/07/2016 03:45,2,0.000,ALERT,213.51,301.47,60.023,1470555903,"274151322000076","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,822117.1,822117.1,2127,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555934,847452.00
08/07/2016 03:45,2,0.000,ALERT,213.74,303.88,60.007,1470555903,"201051344000868","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,505806.8,505806.8,2140,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555935,847453.00
08/07/2016 03:45,2,0.000,ALERT,212.83,302.37,60.007,1470555903,"274151322000095","219011344069620",0.00,16.30,0,300.87,303.88,0.0,0.0,0.000,813811.0,813811.0,2130,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555937,847454.00
08/07/2016 03:45,2,0.000,ALERT,213.51,302.98,60.007,1470555903,"201051344000988","219011344069620",0.00,17.00,0,298.47,304.18,0.0,0.0,0.000,502155.1,502155.1,2144,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555939,847455.00
08/07/2016 03:45,2,0.000,ALERT,213.06,299.97,60.002,1470555903,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,516186.8,516186.8,2137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555941,847456.00
08/07/2016 03:45,2,0.000,ALERT,213.74,303.28,60.012,1470555903,"201051344000458","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,513268.5,513268.5,2137,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555943,847457.00
08/07/2016 03:45,2,0.000,ALERT,214.19,302.98,60.012,1470555903,"201051344000853","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,512371.0,512371.0,2138,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555944,847458.00
08/07/2016 03:45,2,0.000,ALERT,213.51,300.87,60.034,1470555903,"201051344000685","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,516110.4,516110.4,2145,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555946,847459.00
08/07/2016 03:45,2,0.000,ALERT,213.29,299.97,59.991,1470555903,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,513024.4,513024.4,2150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555948,847460.00
08/07/2016 03:45,2,0.000,ALERT,213.51,300.87,59.986,1470555903,"201051344001145","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,518249.2,518249.2,2149,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555950,847461.00
08/07/2016 03:45,2,0.000,ALERT,213.51,299.97,60.034,1470555903,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,511013.9,511013.9,2136,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555952,847462.00
08/07/2016 03:45,2,0.000,ALERT,212.61,301.47,60.028,1470555903,"274151322000088","219011344069620",0.00,17.30,0,299.97,302.98,0.0,0.0,0.000,742925.5,742925.5,2119,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555954,847463.00
08/07/2016 03:45,2,0.000,ALERT,213.74,300.57,59.986,1470555903,"274151322000068","219011344069620",0.00,17.50,0,299.67,302.07,0.0,0.0,0.000,636561.8,636561.8,2152,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555956,847464.00
08/07/2016 03:45,2,0.000,ALERT,212.83,300.57,60.007,1470555903,"201051344001135","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,507107.6,507107.6,2137,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555957,847465.00
08/07/2016 03:45,2,0.000,ALERT,213.51,303.58,60.007,1470555903,"201051344000594","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,517655.0,517655.0,2141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555959,847466.00
08/07/2016 03:45,2,0.000,ALERT,213.29,300.27,60.002,1470555903,"201051344001203","219011344069620",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,514953.3,514953.3,2146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555961,847467.00
08/07/2016 03:45,2,0.000,ALERT,212.83,302.07,60.007,1470555903,"274151322000054","219011344069620",0.00,17.50,0,300.27,303.28,0.0,0.0,0.000,758386.7,758386.7,2116,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555963,847468.00
08/07/2016 03:45,2,0.000,ALERT,213.96,302.98,60.012,1470555903,"201051344000867","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,504915.8,504915.8,2138,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555964,847469.00
08/07/2016 03:45,2,0.000,ALERT,213.29,300.57,60.012,1470555903,"201051344001093","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,512403.6,512403.6,2150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555966,847470.00
08/07/2016 03:45,2,0.000,ALERT,213.51,302.98,60.007,1470555903,"201051344000900","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,521245.3,521245.3,2144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555968,847471.00
08/07/2016 03:45,2,0.000,ALERT,213.96,302.37,60.007,1470555903,"201051344000648","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,511067.8,511067.8,2134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555970,847472.00
08/07/2016 03:45,2,0.000,ALERT,213.74,303.58,60.039,1470555903,"201051344000569","219011344069620",0.00,17.00,0,301.77,305.38,0.0,0.0,0.000,521647.4,521647.4,2139,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555972,847473.00
08/07/2016 03:45,2,0.000,ALERT,213.74,303.28,60.012,1470555903,"201051344000983","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,513748.5,513748.5,2135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470555974,847474.00
08/07/2016 03:45,2,0.000,ALERT,213.74,302.98,60.007,1470555903,"201051344001158","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,506448.7,506448.7,2142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555975,847475.00
08/07/2016 03:45,2,0.000,ALERT,214.19,303.58,60.007,1470555903,"201051344000576","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,513767.3,513767.3,2140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555977,847476.00
08/07/2016 03:45,2,0.000,ALERT,213.06,300.87,60.002,1470555903,"274151322000087","219011344069620",0.00,17.30,0,299.67,302.68,0.0,0.0,0.000,731079.1,731079.1,2139,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470555979,847477.00
08/07/2016 04:00,2,0.000,ALERT,214.41,303.28,59.986,1470556804,"201051344000645","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,513329.5,513329.5,2141,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556806,847478.00
08/07/2016 04:00,2,0.000,ALERT,213.29,301.77,59.975,1470556804,"274151322000085","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,758816.7,758816.7,2116,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556807,847479.00
08/07/2016 04:00,2,0.000,ALERT,214.41,303.28,60.023,1470556804,"201051344000633","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,504772.3,504772.3,2137,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556809,847480.00
08/07/2016 04:00,2,0.000,ALERT,213.96,303.28,59.991,1470556804,"201051344000469","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,506925.4,506925.4,2149,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556811,847481.00
08/07/2016 04:00,2,0.000,ALERT,213.06,300.57,60.023,1470556804,"201051344000646","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,508270.9,508270.9,2138,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556813,847482.00
08/07/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1470556804,"274151322000052","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,777878.5,777878.5,2119,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556815,847483.00
08/07/2016 04:00,2,0.000,ALERT,213.51,300.87,59.991,1470556804,"201051344000585","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,517148.8,517148.8,2133,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556816,847484.00
08/07/2016 04:00,2,0.000,ALERT,213.51,301.17,59.996,1470556804,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,511621.2,511621.2,2148,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556818,847485.00
08/07/2016 04:00,2,0.000,ALERT,213.96,301.47,60.002,1470556804,"201051344000582","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,504454.5,504454.5,2137,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556820,847486.00
08/07/2016 04:00,2,0.000,ALERT,213.06,300.57,59.981,1470556804,"201051344000955","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,517959.0,517959.0,2144,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556822,847487.00
08/07/2016 04:00,2,0.000,ALERT,213.29,301.17,60.018,1470556804,"274151322000094","219011344069620",0.00,16.70,0,299.67,302.37,0.0,0.0,0.000,636393.2,636393.2,2157,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556824,847488.00
08/07/2016 04:00,2,0.000,ALERT,213.96,304.18,59.991,1470556804,"201051344000579","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,521169.4,521169.4,2147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556825,847489.00
08/07/2016 04:00,2,0.000,ALERT,213.29,301.17,59.981,1470556804,"201051344000890","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,515203.4,515203.4,2134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556827,847490.00
08/07/2016 04:00,2,0.000,ALERT,213.51,300.57,59.970,1470556804,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,516813.6,516813.6,2146,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556829,847491.00
08/07/2016 04:00,2,0.000,ALERT,213.51,300.27,59.965,1470556804,"201051344000417","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,508368.1,508368.1,2139,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556831,847492.00
08/07/2016 04:00,2,0.000,ALERT,213.29,302.07,60.002,1470556804,"274151322000083","219011344069620",0.00,16.70,0,300.57,303.58,0.0,0.0,0.000,770878.3,770878.3,2123,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556833,847493.00
08/07/2016 04:00,2,0.000,ALERT,213.74,301.47,59.970,1470556804,"274151322000076","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,822117.1,822117.1,2129,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556835,847494.00
08/07/2016 04:00,2,0.000,ALERT,213.96,304.18,59.938,1470556804,"201051344000868","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,505806.8,505806.8,2142,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556836,847495.00
08/07/2016 04:00,2,0.000,ALERT,213.51,302.68,59.991,1470556804,"274151322000095","219011344069620",0.00,16.30,0,301.17,303.88,0.0,0.0,0.000,813811.0,813811.0,2132,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556838,847496.00
08/07/2016 04:00,2,0.000,ALERT,213.96,303.58,59.975,1470556804,"201051344000988","219011344069620",0.00,17.30,0,298.77,304.48,0.0,0.0,0.000,502155.1,502155.1,2146,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556840,847497.00
08/07/2016 04:00,2,0.000,ALERT,213.29,299.97,59.975,1470556804,"201051344001025","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,516186.8,516186.8,2139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556842,847498.00
08/07/2016 04:00,2,0.000,ALERT,213.96,303.58,59.981,1470556804,"201051344000458","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,513268.5,513268.5,2139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556844,847499.00
08/07/2016 04:00,2,0.000,ALERT,214.64,303.58,60.023,1470556804,"201051344000853","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,512371.0,512371.0,2140,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556846,847500.00
08/07/2016 04:00,2,0.000,ALERT,213.74,300.87,59.959,1470556804,"201051344000685","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,516110.4,516110.4,2147,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556848,847501.00
08/07/2016 04:00,2,0.000,ALERT,213.74,300.27,59.991,1470556804,"201051344000917","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,513024.4,513024.4,2152,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556850,847502.00
08/07/2016 04:00,2,0.000,ALERT,213.74,300.87,59.986,1470556804,"201051344001145","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,518249.2,518249.2,2151,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556851,847503.00
08/07/2016 04:00,2,0.000,ALERT,213.51,300.27,59.981,1470556804,"201051344000651","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,511013.9,511013.9,2138,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556853,847504.00
08/07/2016 04:00,2,0.000,ALERT,212.83,302.07,59.981,1470556804,"274151322000088","219011344069620",0.00,17.30,0,299.97,302.98,0.0,0.0,0.000,742925.5,742925.5,2121,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556855,847505.00
08/07/2016 04:00,2,0.000,ALERT,213.96,300.87,59.986,1470556804,"274151322000068","219011344069620",0.00,17.80,0,299.37,302.37,0.0,0.0,0.000,636561.8,636561.8,2154,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556857,847506.00
08/07/2016 04:00,2,0.000,ALERT,213.06,300.57,60.012,1470556804,"201051344001135","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,507107.6,507107.6,2139,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556858,847507.00
08/07/2016 04:00,2,0.000,ALERT,213.74,304.18,59.975,1470556804,"201051344000594","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,517655.0,517655.0,2143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556860,847508.00
08/07/2016 04:00,2,0.000,ALERT,213.51,300.27,59.975,1470556804,"201051344001203","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,514953.3,514953.3,2148,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556862,847509.00
08/07/2016 04:00,2,0.000,ALERT,213.29,302.07,59.975,1470556804,"274151322000054","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,758386.7,758386.7,2118,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556864,847510.00
08/07/2016 04:00,2,0.000,ALERT,214.19,303.28,59.986,1470556804,"201051344000867","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,504915.8,504915.8,2140,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556866,847511.00
08/07/2016 04:00,2,0.000,ALERT,213.29,300.87,59.970,1470556804,"201051344001093","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,512403.6,512403.6,2152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556868,847512.00
08/07/2016 04:00,2,0.000,ALERT,213.96,303.58,59.981,1470556804,"201051344000900","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,521245.3,521245.3,2146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556869,847513.00
08/07/2016 04:00,2,0.000,ALERT,214.19,302.98,59.981,1470556804,"201051344000648","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,511067.8,511067.8,2136,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556871,847514.00
08/07/2016 04:00,2,0.000,ALERT,214.19,303.88,59.981,1470556804,"201051344000569","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,521647.4,521647.4,2141,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556873,847515.00
08/07/2016 04:00,2,0.000,ALERT,213.96,303.58,59.975,1470556804,"201051344000983","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,513748.5,513748.5,2137,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556875,847516.00
08/07/2016 04:00,2,0.000,ALERT,214.19,303.28,60.028,1470556804,"201051344001158","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,506448.7,506448.7,2144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556877,847517.00
08/07/2016 04:00,2,0.000,ALERT,214.41,303.88,59.986,1470556804,"201051344000576","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,513767.3,513767.3,2142,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470556879,847518.00
08/07/2016 04:00,2,0.000,ALERT,213.51,300.87,60.012,1470556804,"274151322000087","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,731079.1,731079.1,2141,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470556881,847519.00
08/07/2016 04:15,2,0.000,ALERT,214.19,302.37,59.996,1470557704,"201051344000645","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,513329.5,513329.5,2143,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557706,847520.00
08/07/2016 04:15,2,0.000,ALERT,212.61,300.57,60.028,1470557704,"274151322000085","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,758816.7,758816.7,2118,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557708,847521.00
08/07/2016 04:15,2,0.000,ALERT,214.19,302.68,60.002,1470557704,"201051344000633","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,504772.3,504772.3,2139,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557710,847522.00
08/07/2016 04:15,2,0.000,ALERT,213.74,302.37,59.996,1470557704,"201051344000469","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,506925.4,506925.4,2151,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557712,847523.00
08/07/2016 04:15,2,0.000,ALERT,212.61,300.27,59.991,1470557704,"201051344000646","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,508270.9,508270.9,2140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557714,847524.00
08/07/2016 04:15,2,0.000,ALERT,212.16,300.57,59.986,1470557704,"274151322000052","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,777878.5,777878.5,2121,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557715,847525.00
08/07/2016 04:15,2,0.000,ALERT,213.06,300.57,59.991,1470557704,"201051344000585","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,517148.8,517148.8,2135,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557717,847526.00
08/07/2016 04:15,2,0.000,ALERT,212.83,300.57,59.996,1470557704,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,511621.2,511621.2,2150,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557719,847527.00
08/07/2016 04:15,2,0.000,ALERT,213.29,301.17,60.034,1470557704,"201051344000582","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,504454.5,504454.5,2139,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557721,847528.00
08/07/2016 04:15,2,0.000,ALERT,212.61,300.27,59.986,1470557704,"201051344000955","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,517959.0,517959.0,2146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557722,847529.00
08/07/2016 04:15,2,0.000,ALERT,212.38,299.67,60.002,1470557704,"274151322000094","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,636393.2,636393.2,2159,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557724,847530.00
