ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 04:15,2,0.000,ALERT,213.74,302.98,59.986,1470557704,"201051344000579","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,521169.4,521169.4,2149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557726,847531.00
08/07/2016 04:15,2,0.000,ALERT,212.83,300.87,60.023,1470557704,"201051344000890","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,515203.4,515203.4,2136,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557728,847532.00
08/07/2016 04:15,2,0.000,ALERT,213.06,300.57,59.986,1470557704,"201051344000438","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,516813.6,516813.6,2148,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557730,847533.00
08/07/2016 04:15,2,0.000,ALERT,213.06,299.67,59.981,1470557704,"201051344000417","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,508368.1,508368.1,2141,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557731,847534.00
08/07/2016 04:15,2,0.000,ALERT,212.38,300.27,59.991,1470557704,"274151322000083","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,770878.3,770878.3,2125,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557733,847535.00
08/07/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1470557704,"274151322000076","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,822117.1,822117.1,2131,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557735,847536.00
08/07/2016 04:15,2,0.000,ALERT,213.74,303.28,59.991,1470557704,"201051344000868","219011344069620",0.00,17.00,0,302.37,305.98,0.0,0.0,0.000,505806.8,505806.8,2144,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557737,847537.00
08/07/2016 04:15,2,0.000,ALERT,212.38,301.47,60.018,1470557704,"274151322000095","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,813811.0,813811.0,2134,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557739,847538.00
08/07/2016 04:15,2,0.000,ALERT,213.51,302.37,59.991,1470557704,"201051344000988","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,502155.1,502155.1,2148,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557741,847539.00
08/07/2016 04:15,2,0.000,ALERT,212.83,299.67,59.996,1470557704,"201051344001025","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,516186.8,516186.8,2141,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557742,847540.00
08/07/2016 04:15,2,0.000,ALERT,213.74,302.68,59.996,1470557704,"201051344000458","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,513268.5,513268.5,2141,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557744,847541.00
08/07/2016 04:15,2,0.000,ALERT,214.19,302.68,59.986,1470557704,"201051344000853","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,512371.0,512371.0,2142,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557746,847542.00
08/07/2016 04:15,2,0.000,ALERT,213.29,300.57,59.991,1470557704,"201051344000685","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,516110.4,516110.4,2149,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557748,847543.00
08/07/2016 04:15,2,0.000,ALERT,213.29,300.27,59.991,1470557704,"201051344000917","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,513024.4,513024.4,2154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557750,847544.00
08/07/2016 04:15,2,0.000,ALERT,213.29,300.87,59.991,1470557704,"201051344001145","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,518249.2,518249.2,2153,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557751,847545.00
08/07/2016 04:15,2,0.000,ALERT,213.06,299.97,60.034,1470557704,"201051344000651","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,511013.9,511013.9,2140,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557753,847546.00
08/07/2016 04:15,2,0.000,ALERT,212.16,300.57,59.991,1470557704,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,742925.5,742925.5,2123,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557755,847547.00
08/07/2016 04:15,2,0.000,ALERT,213.06,299.67,60.002,1470557704,"274151322000068","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,636561.8,636561.8,2156,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557757,847548.00
08/07/2016 04:15,2,0.000,ALERT,212.83,300.27,60.039,1470557704,"201051344001135","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,507107.6,507107.6,2141,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557758,847549.00
08/07/2016 04:15,2,0.000,ALERT,213.51,303.58,60.007,1470557704,"201051344000594","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,517655.0,517655.0,2145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557760,847550.00
08/07/2016 04:15,2,0.000,ALERT,213.06,300.27,60.018,1470557704,"201051344001203","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,514953.3,514953.3,2150,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557762,847551.00
08/07/2016 04:15,2,0.000,ALERT,212.61,300.27,59.996,1470557704,"274151322000054","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,758386.7,758386.7,2120,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557764,847552.00
08/07/2016 04:15,2,0.000,ALERT,213.96,302.37,60.002,1470557704,"201051344000867","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,504915.8,504915.8,2142,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557766,847553.00
08/07/2016 04:15,2,0.000,ALERT,213.06,300.27,59.996,1470557704,"201051344001093","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,512403.6,512403.6,2154,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557768,847554.00
08/07/2016 04:15,2,0.000,ALERT,213.51,302.68,59.996,1470557704,"201051344000900","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,521245.3,521245.3,2148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557770,847555.00
08/07/2016 04:15,2,0.000,ALERT,214.19,302.37,59.996,1470557704,"201051344000648","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,511067.8,511067.8,2138,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557772,847556.00
08/07/2016 04:15,2,0.000,ALERT,213.96,303.28,59.996,1470557704,"201051344000569","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,521647.4,521647.4,2143,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557774,847557.00
08/07/2016 04:15,2,0.000,ALERT,213.74,302.68,59.996,1470557704,"201051344000983","219011344069620",0.00,17.30,0,302.07,305.68,0.0,0.0,0.000,513748.5,513748.5,2139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557776,847558.00
08/07/2016 04:15,2,0.000,ALERT,213.74,302.37,60.007,1470557704,"201051344001158","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,506448.7,506448.7,2146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470557778,847559.00
08/07/2016 04:15,2,0.000,ALERT,214.19,303.28,59.991,1470557704,"201051344000576","219011344069620",0.00,17.00,0,301.77,305.38,0.0,0.0,0.000,513767.3,513767.3,2144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557779,847560.00
08/07/2016 04:15,2,0.000,ALERT,212.61,300.27,59.986,1470557704,"274151322000087","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,731079.1,731079.1,2143,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470557781,847561.00
08/07/2016 04:30,2,0.000,ALERT,213.74,301.77,60.007,1470558604,"201051344000645","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,513329.5,513329.5,2145,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558606,847562.00
08/07/2016 04:30,2,0.000,ALERT,212.38,300.27,59.996,1470558604,"274151322000085","219011344069620",0.00,17.30,0,299.07,301.77,0.0,0.0,0.000,758816.7,758816.7,2120,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558608,847563.00
08/07/2016 04:30,2,0.000,ALERT,213.74,301.47,60.007,1470558604,"201051344000633","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,504772.3,504772.3,2141,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558610,847564.00
08/07/2016 04:30,2,0.000,ALERT,213.06,301.77,60.049,1470558604,"201051344000469","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,506925.4,506925.4,2153,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558612,847565.00
08/07/2016 04:30,2,0.000,ALERT,213.06,300.57,60.012,1470558604,"201051344000646","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,508270.9,508270.9,2142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470558613,847566.00
08/07/2016 04:30,2,0.000,ALERT,212.16,299.67,59.981,1470558604,"274151322000052","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,777878.5,777878.5,2123,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470558615,847567.00
08/07/2016 04:30,2,0.000,ALERT,213.51,300.87,60.012,1470558604,"201051344000585","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,517148.8,517148.8,2137,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558617,847568.00
08/07/2016 04:30,2,0.000,ALERT,213.29,301.17,60.018,1470558604,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,511621.2,511621.2,2152,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558619,847569.00
08/07/2016 04:30,2,0.000,ALERT,213.74,301.47,60.012,1470558604,"201051344000582","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,504454.5,504454.5,2141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470558621,847570.00
08/07/2016 04:30,2,0.000,ALERT,212.83,300.57,60.039,1470558604,"201051344000955","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,517959.0,517959.0,2148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558622,847571.00
08/07/2016 04:30,2,0.000,ALERT,212.38,299.97,60.018,1470558604,"274151322000094","219011344069620",0.00,17.00,0,298.47,301.17,0.0,0.0,0.000,636393.2,636393.2,2161,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558624,847572.00
08/07/2016 04:30,2,0.000,ALERT,213.06,302.37,60.012,1470558604,"201051344000579","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,521169.4,521169.4,2151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470558626,847573.00
08/07/2016 04:30,2,0.000,ALERT,213.29,301.17,60.023,1470558604,"201051344000890","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,515203.4,515203.4,2138,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558628,847574.00
08/07/2016 04:30,2,0.000,ALERT,213.29,300.57,60.007,1470558604,"201051344000438","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,516813.6,516813.6,2150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558630,847575.00
08/07/2016 04:30,2,0.000,ALERT,213.29,299.97,60.034,1470558604,"201051344000417","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,508368.1,508368.1,2143,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558631,847576.00
08/07/2016 04:30,2,0.000,ALERT,212.38,300.87,60.018,1470558604,"274151322000083","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,770878.3,770878.3,2127,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470558633,847577.00
08/07/2016 04:30,2,0.000,ALERT,212.83,300.27,60.028,1470558604,"274151322000076","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,822117.1,822117.1,2133,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558635,847578.00
08/07/2016 04:30,2,0.000,ALERT,213.06,302.37,60.018,1470558604,"201051344000868","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,505806.8,505806.8,2146,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558637,847579.00
08/07/2016 04:30,2,0.000,ALERT,212.61,301.47,60.012,1470558604,"274151322000095","219011344069620",0.00,16.70,0,299.97,302.68,0.0,0.0,0.000,813811.0,813811.0,2136,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558639,847580.00
08/07/2016 04:30,2,0.000,ALERT,212.83,301.77,60.018,1470558604,"201051344000988","219011344069620",0.00,17.00,0,298.17,303.88,0.0,0.0,0.000,502155.1,502155.1,2150,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558641,847581.00
08/07/2016 04:30,2,0.000,ALERT,213.06,299.97,60.018,1470558604,"201051344001025","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,516186.8,516186.8,2143,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470558642,847582.00
08/07/2016 04:30,2,0.000,ALERT,213.06,301.77,60.007,1470558604,"201051344000458","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,513268.5,513268.5,2143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470558644,847583.00
08/07/2016 04:30,2,0.000,ALERT,213.74,301.77,60.018,1470558604,"201051344000853","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,512371.0,512371.0,2144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470558646,847584.00
08/07/2016 04:30,2,0.000,ALERT,213.74,300.87,60.012,1470558604,"201051344000685","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,516110.4,516110.4,2151,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558648,847585.00
08/07/2016 04:30,2,0.000,ALERT,213.29,299.97,60.039,1470558604,"201051344000917","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,513024.4,513024.4,2156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558650,847586.00
08/07/2016 04:30,2,0.000,ALERT,213.51,300.87,60.028,1470558604,"201051344001145","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,518249.2,518249.2,2155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558651,847587.00
08/07/2016 04:30,2,0.000,ALERT,213.51,299.97,60.018,1470558604,"201051344000651","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,511013.9,511013.9,2142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558653,847588.00
08/07/2016 04:30,2,0.000,ALERT,211.93,300.27,60.023,1470558604,"274151322000088","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,742925.5,742925.5,2125,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558655,847589.00
08/07/2016 04:30,2,0.000,ALERT,213.06,299.67,59.986,1470558604,"274151322000068","219011344069620",0.00,17.80,0,297.87,300.87,0.0,0.0,0.000,636561.8,636561.8,2158,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558657,847590.00
08/07/2016 04:30,2,0.000,ALERT,212.83,300.57,60.018,1470558604,"201051344001135","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,507107.6,507107.6,2143,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558658,847591.00
08/07/2016 04:30,2,0.000,ALERT,212.83,302.37,60.039,1470558604,"201051344000594","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,517655.0,517655.0,2147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558660,847592.00
08/07/2016 04:30,2,0.000,ALERT,213.29,300.27,60.007,1470558604,"201051344001203","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,514953.3,514953.3,2152,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558662,847593.00
08/07/2016 04:30,2,0.000,ALERT,212.16,301.17,60.002,1470558604,"274151322000054","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,758386.7,758386.7,2122,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558664,847594.00
08/07/2016 04:30,2,0.000,ALERT,213.29,301.47,60.002,1470558604,"201051344000867","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,504915.8,504915.8,2144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558666,847595.00
08/07/2016 04:30,2,0.000,ALERT,213.29,300.57,60.002,1470558604,"201051344001093","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,512403.6,512403.6,2156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558667,847596.00
08/07/2016 04:30,2,0.000,ALERT,213.06,301.77,60.007,1470558604,"201051344000900","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,521245.3,521245.3,2150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558669,847597.00
08/07/2016 04:30,2,0.000,ALERT,213.29,301.17,60.012,1470558604,"201051344000648","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,511067.8,511067.8,2140,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558671,847598.00
08/07/2016 04:30,2,0.000,ALERT,213.06,302.07,60.002,1470558604,"201051344000569","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,521647.4,521647.4,2145,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558673,847599.00
08/07/2016 04:30,2,0.000,ALERT,213.06,302.07,60.007,1470558604,"201051344000983","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,513748.5,513748.5,2141,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558675,847600.00
08/07/2016 04:30,2,0.000,ALERT,213.06,301.47,60.002,1470558604,"201051344001158","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,506448.7,506448.7,2148,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558676,847601.00
08/07/2016 04:30,2,0.000,ALERT,213.51,302.07,60.002,1470558604,"201051344000576","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,513767.3,513767.3,2146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558678,847602.00
08/07/2016 04:30,2,0.000,ALERT,212.38,299.37,59.996,1470558604,"274151322000087","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,731079.1,731079.1,2145,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470558680,847603.00
08/07/2016 04:45,2,0.000,ALERT,213.29,300.87,59.965,1470559503,"201051344000645","219011344069620",0.00,17.30,0,288.25,303.28,0.0,0.0,0.000,513329.5,513329.5,2147,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559505,847604.00
08/07/2016 04:45,2,0.000,ALERT,212.16,299.97,59.975,1470559503,"274151322000085","219011344069620",0.00,17.30,0,286.44,301.77,0.0,0.0,0.000,758816.7,758816.7,2122,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559507,847605.00
08/07/2016 04:45,2,0.000,ALERT,213.29,300.57,59.981,1470559503,"201051344000633","219011344069620",0.00,16.70,0,286.74,302.68,0.0,0.0,0.000,504772.3,504772.3,2143,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559509,847606.00
08/07/2016 04:45,2,0.000,ALERT,212.83,300.87,59.986,1470559503,"201051344000469","219011344069620",0.00,16.30,0,287.35,302.98,0.0,0.0,0.000,506925.4,506925.4,2155,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559511,847607.00
08/07/2016 04:45,2,0.000,ALERT,212.61,299.37,60.023,1470559503,"201051344000646","219011344069620",0.00,16.70,0,286.14,301.77,0.0,0.0,0.000,508270.9,508270.9,2144,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559513,847608.00
08/07/2016 04:45,2,0.000,ALERT,211.70,299.97,59.975,1470559503,"274151322000052","219011344069620",0.00,17.50,0,286.14,302.37,0.0,0.0,0.000,777878.5,777878.5,2125,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559515,847609.00
08/07/2016 04:45,2,0.000,ALERT,213.06,299.97,59.986,1470559503,"201051344000585","219011344069620",0.00,17.00,0,286.14,302.07,0.0,0.0,0.000,517148.8,517148.8,2139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559517,847610.00
08/07/2016 04:45,2,0.000,ALERT,212.83,300.27,59.975,1470559503,"201051344001230","219011344069620",0.00,16.70,0,287.05,302.68,0.0,0.0,0.000,511621.2,511621.2,2154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559518,847611.00
08/07/2016 04:45,2,0.000,ALERT,213.51,300.57,59.949,1470559503,"201051344000582","219011344069620",0.00,16.30,0,287.35,302.68,0.0,0.0,0.000,504454.5,504454.5,2143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559520,847612.00
08/07/2016 04:45,2,0.000,ALERT,212.38,299.67,59.975,1470559503,"201051344000955","219011344069620",0.00,17.00,0,286.74,302.07,0.0,0.0,0.000,517959.0,517959.0,2150,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559522,847613.00
08/07/2016 04:45,2,0.000,ALERT,211.93,299.07,59.965,1470559503,"274151322000094","219011344069620",0.00,17.00,0,286.14,301.17,0.0,0.0,0.000,636393.2,636393.2,2163,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559524,847614.00
08/07/2016 04:45,2,0.000,ALERT,212.83,301.77,59.986,1470559503,"201051344000579","219011344069620",0.00,17.00,0,288.85,303.88,0.0,0.0,0.000,521169.4,521169.4,2153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559526,847615.00
08/07/2016 04:45,2,0.000,ALERT,212.83,300.27,59.986,1470559503,"201051344000890","219011344069620",0.00,17.00,0,287.35,303.28,0.0,0.0,0.000,515203.4,515203.4,2140,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559527,847616.00
08/07/2016 04:45,2,0.000,ALERT,213.06,299.97,59.975,1470559503,"201051344000438","219011344069620",0.00,16.30,0,287.05,302.37,0.0,0.0,0.000,516813.6,516813.6,2152,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559529,847617.00
08/07/2016 04:45,2,0.000,ALERT,213.06,299.37,59.981,1470559503,"201051344000417","219011344069620",0.00,16.70,0,286.14,301.47,0.0,0.0,0.000,508368.1,508368.1,2145,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559531,847618.00
08/07/2016 04:45,2,0.000,ALERT,212.16,300.27,59.975,1470559503,"274151322000083","219011344069620",0.00,17.00,0,286.74,302.37,0.0,0.0,0.000,770878.3,770878.3,2129,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559533,847619.00
08/07/2016 04:45,2,0.000,ALERT,212.61,299.67,59.975,1470559503,"274151322000076","219011344069620",0.00,17.30,0,286.44,302.07,0.0,0.0,0.000,822117.1,822117.1,2135,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559534,847620.00
08/07/2016 04:45,2,0.000,ALERT,212.61,301.77,59.970,1470559503,"201051344000868","219011344069620",0.00,17.00,0,288.85,303.88,0.0,0.0,0.000,505806.8,505806.8,2148,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559536,847621.00
08/07/2016 04:45,2,0.000,ALERT,211.93,300.87,60.018,1470559503,"274151322000095","219011344069620",0.00,16.70,0,287.65,302.68,0.0,0.0,0.000,813811.0,813811.0,2138,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559538,847622.00
08/07/2016 04:45,2,0.000,ALERT,212.61,300.87,59.970,1470559503,"201051344000988","219011344069620",0.00,17.30,0,286.14,302.98,0.0,0.0,0.000,502155.1,502155.1,2152,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559540,847623.00
08/07/2016 04:45,2,0.000,ALERT,212.83,299.07,59.975,1470559503,"201051344001025","219011344069620",0.00,16.30,0,286.44,302.68,0.0,0.0,0.000,516186.8,516186.8,2145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559542,847624.00
08/07/2016 04:45,2,0.000,ALERT,212.61,301.17,59.970,1470559503,"201051344000458","219011344069620",0.00,17.80,0,288.25,303.88,0.0,0.0,0.000,513268.5,513268.5,2145,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559544,847625.00
08/07/2016 04:45,2,0.000,ALERT,213.29,300.87,59.954,1470559503,"201051344000853","219011344069620",0.00,17.00,0,288.25,303.28,0.0,0.0,0.000,512371.0,512371.0,2146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559546,847626.00
08/07/2016 04:45,2,0.000,ALERT,213.29,299.97,59.959,1470559503,"201051344000685","219011344069620",0.00,17.00,0,286.74,302.37,0.0,0.0,0.000,516110.4,516110.4,2153,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559547,847627.00
08/07/2016 04:45,2,0.000,ALERT,213.06,299.37,60.012,1470559503,"201051344000917","219011344069620",0.00,17.50,0,285.54,301.47,0.0,0.0,0.000,513024.4,513024.4,2158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559549,847628.00
08/07/2016 04:45,2,0.000,ALERT,213.29,300.27,59.933,1470559503,"201051344001145","219011344069620",0.00,16.70,0,287.35,302.68,0.0,0.0,0.000,518249.2,518249.2,2157,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559551,847629.00
08/07/2016 04:45,2,0.000,ALERT,213.06,299.07,59.981,1470559503,"201051344000651","219011344069620",0.00,16.00,0,286.44,301.77,0.0,0.0,0.000,511013.9,511013.9,2144,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559553,847630.00
08/07/2016 04:45,2,0.000,ALERT,211.48,300.27,59.965,1470559503,"274151322000088","219011344069620",0.00,17.50,0,286.14,301.47,0.0,0.0,0.000,742925.5,742925.5,2127,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559555,847631.00
08/07/2016 04:45,2,0.000,ALERT,212.61,299.37,59.981,1470559503,"274151322000068","219011344069620",0.00,17.80,0,285.84,300.57,0.0,0.0,0.000,636561.8,636561.8,2160,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559556,847632.00
08/07/2016 04:45,2,0.000,ALERT,212.61,299.67,59.954,1470559503,"201051344001135","219011344069620",0.00,16.70,0,287.05,302.37,0.0,0.0,0.000,507107.6,507107.6,2145,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559558,847633.00
08/07/2016 04:45,2,0.000,ALERT,212.38,301.77,59.975,1470559503,"201051344000594","219011344069620",0.00,17.00,0,288.25,303.58,0.0,0.0,0.000,517655.0,517655.0,2149,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559560,847634.00
08/07/2016 04:45,2,0.000,ALERT,213.06,299.37,59.981,1470559503,"201051344001203","219011344069620",0.00,16.70,0,287.05,303.58,0.0,0.0,0.000,514953.3,514953.3,2154,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559562,847635.00
08/07/2016 04:45,2,0.000,ALERT,211.93,300.57,59.986,1470559503,"274151322000054","219011344069620",0.00,17.80,0,286.44,302.07,0.0,0.0,0.000,758386.7,758386.7,2124,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559564,847636.00
08/07/2016 04:45,2,0.000,ALERT,213.06,300.87,59.981,1470559503,"201051344000867","219011344069620",0.00,17.30,0,288.25,303.58,0.0,0.0,0.000,504915.8,504915.8,2146,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559565,847637.00
08/07/2016 04:45,2,0.000,ALERT,212.83,299.67,59.996,1470559503,"201051344001093","219011344069620",0.00,17.30,0,286.74,302.07,0.0,0.0,0.000,512403.6,512403.6,2158,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559567,847638.00
08/07/2016 04:45,2,0.000,ALERT,212.83,301.17,59.981,1470559503,"201051344000900","219011344069620",0.00,17.00,0,288.25,302.98,0.0,0.0,0.000,521245.3,521245.3,2152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559569,847639.00
08/07/2016 04:45,2,0.000,ALERT,213.06,300.57,59.975,1470559503,"201051344000648","219011344069620",0.00,16.30,0,287.65,303.58,0.0,0.0,0.000,511067.8,511067.8,2142,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559571,847640.00
08/07/2016 04:45,2,0.000,ALERT,213.06,301.77,59.981,1470559503,"201051344000569","219011344069620",0.00,17.00,0,288.85,304.18,0.0,0.0,0.000,521647.4,521647.4,2147,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470559573,847641.00
08/07/2016 04:45,2,0.000,ALERT,212.83,301.47,59.986,1470559503,"201051344000983","219011344069620",0.00,17.30,0,288.55,303.58,0.0,0.0,0.000,513748.5,513748.5,2143,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559575,847642.00
08/07/2016 04:45,2,0.000,ALERT,212.83,300.87,59.981,1470559503,"201051344001158","219011344069620",0.00,16.70,0,287.95,302.68,0.0,0.0,0.000,506448.7,506448.7,2150,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559577,847643.00
08/07/2016 04:45,2,0.000,ALERT,213.29,301.47,59.986,1470559503,"201051344000576","219011344069620",0.00,17.00,0,288.55,303.58,0.0,0.0,0.000,513767.3,513767.3,2148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559578,847644.00
08/07/2016 04:45,2,0.000,ALERT,212.16,299.67,59.986,1470559503,"274151322000087","219011344069620",0.00,17.80,0,285.84,301.17,0.0,0.0,0.000,731079.1,731079.1,2147,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470559580,847645.00
08/07/2016 05:00,2,0.000,ALERT,213.06,300.57,59.986,1470560403,"201051344000645","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,513329.5,513329.5,2149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560405,847646.00
08/07/2016 05:00,2,0.000,ALERT,211.93,299.37,59.991,1470560403,"274151322000085","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,758816.7,758816.7,2124,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560407,847647.00
08/07/2016 05:00,2,0.000,ALERT,213.29,300.57,59.959,1470560403,"201051344000633","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,504772.3,504772.3,2145,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560409,847648.00
08/07/2016 05:00,2,0.000,ALERT,212.61,300.57,59.996,1470560403,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,506925.4,506925.4,2157,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560411,847649.00
08/07/2016 05:00,2,0.000,ALERT,212.61,299.37,60.002,1470560403,"201051344000646","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,508270.9,508270.9,2146,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560412,847650.00
08/07/2016 05:00,2,0.000,ALERT,211.70,299.67,59.991,1470560403,"274151322000052","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,777878.5,777878.5,2127,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560414,847651.00
08/07/2016 05:00,2,0.000,ALERT,213.06,299.67,59.996,1470560403,"201051344000585","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,517148.8,517148.8,2141,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560416,847652.00
08/07/2016 05:00,2,0.000,ALERT,212.83,299.67,60.002,1470560403,"201051344001230","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,511621.2,511621.2,2156,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560418,847653.00
08/07/2016 05:00,2,0.000,ALERT,213.29,300.27,59.991,1470560403,"201051344000582","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,504454.5,504454.5,2145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560419,847654.00
08/07/2016 05:00,2,0.000,ALERT,212.61,299.67,59.996,1470560403,"201051344000955","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,517959.0,517959.0,2152,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560421,847655.00
08/07/2016 05:00,2,0.000,ALERT,211.93,299.07,60.007,1470560403,"274151322000094","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,636393.2,636393.2,2165,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560423,847656.00
08/07/2016 05:00,2,0.000,ALERT,212.61,301.17,59.991,1470560403,"201051344000579","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,521169.4,521169.4,2155,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560425,847657.00
08/07/2016 05:00,2,0.000,ALERT,212.61,299.67,59.991,1470560403,"201051344000890","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,515203.4,515203.4,2142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560427,847658.00
08/07/2016 05:00,2,0.000,ALERT,213.06,299.67,59.991,1470560403,"201051344000438","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,516813.6,516813.6,2154,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560429,847659.00
08/07/2016 05:00,2,0.000,ALERT,213.06,298.77,59.991,1470560403,"201051344000417","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,508368.1,508368.1,2147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560430,847660.00
08/07/2016 05:00,2,0.000,ALERT,212.16,300.27,59.991,1470560403,"274151322000083","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,770878.3,770878.3,2131,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560432,847661.00
08/07/2016 05:00,2,0.000,ALERT,212.61,299.07,59.991,1470560403,"274151322000076","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,822117.1,822117.1,2137,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560434,847662.00
08/07/2016 05:00,2,0.000,ALERT,212.61,301.47,59.996,1470560403,"201051344000868","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,505806.8,505806.8,2150,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560436,847663.00
08/07/2016 05:00,2,0.000,ALERT,211.93,300.27,59.996,1470560403,"274151322000095","219011344069620",0.00,16.70,0,299.37,302.37,0.0,0.0,0.000,813811.0,813811.0,2140,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560438,847664.00
08/07/2016 05:00,2,0.000,ALERT,212.38,300.27,59.996,1470560403,"201051344000988","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,502155.1,502155.1,2154,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560440,847665.00
08/07/2016 05:00,2,0.000,ALERT,212.61,298.77,59.991,1470560403,"201051344001025","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,516186.8,516186.8,2147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560442,847666.00
08/07/2016 05:00,2,0.000,ALERT,212.61,300.87,59.996,1470560403,"201051344000458","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,513268.5,513268.5,2147,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560444,847667.00
08/07/2016 05:00,2,0.000,ALERT,213.06,300.57,59.996,1470560403,"201051344000853","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,512371.0,512371.0,2148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560445,847668.00
08/07/2016 05:00,2,0.000,ALERT,213.29,299.37,59.996,1470560403,"201051344000685","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,516110.4,516110.4,2155,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560447,847669.00
08/07/2016 05:00,2,0.000,ALERT,213.06,299.07,59.981,1470560403,"201051344000917","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,513024.4,513024.4,2160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560449,847670.00
08/07/2016 05:00,2,0.000,ALERT,213.29,299.67,60.007,1470560403,"201051344001145","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,518249.2,518249.2,2159,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560451,847671.00
08/07/2016 05:00,2,0.000,ALERT,213.06,298.77,59.986,1470560403,"201051344000651","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,511013.9,511013.9,2146,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560452,847672.00
08/07/2016 05:00,2,0.000,ALERT,211.70,299.07,59.938,1470560403,"274151322000088","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,742925.5,742925.5,2129,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560454,847673.00
08/07/2016 05:00,2,0.000,ALERT,212.61,298.77,59.991,1470560403,"274151322000068","219011344069620",0.00,17.80,0,297.57,300.57,0.0,0.0,0.000,636561.8,636561.8,2162,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560456,847674.00
08/07/2016 05:00,2,0.000,ALERT,212.61,299.37,59.975,1470560403,"201051344001135","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,507107.6,507107.6,2147,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560458,847675.00
