ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 05:00,2,0.000,ALERT,212.38,301.47,59.986,1470560403,"201051344000594","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,517655.0,517655.0,2151,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560460,847676.00
08/07/2016 05:00,2,0.000,ALERT,213.06,299.37,59.986,1470560403,"201051344001203","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,514953.3,514953.3,2156,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560462,847677.00
08/07/2016 05:00,2,0.000,ALERT,211.70,299.37,59.954,1470560403,"274151322000054","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,758386.7,758386.7,2126,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560463,847678.00
08/07/2016 05:00,2,0.000,ALERT,212.83,300.57,59.981,1470560403,"201051344000867","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,504915.8,504915.8,2148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560465,847679.00
08/07/2016 05:00,2,0.000,ALERT,212.83,299.37,59.996,1470560403,"201051344001093","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,512403.6,512403.6,2160,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560467,847680.00
08/07/2016 05:00,2,0.000,ALERT,212.38,300.57,59.986,1470560403,"201051344000900","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,521245.3,521245.3,2154,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560469,847681.00
08/07/2016 05:00,2,0.000,ALERT,212.83,300.27,59.965,1470560403,"201051344000648","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,511067.8,511067.8,2144,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560471,847682.00
08/07/2016 05:00,2,0.000,ALERT,212.83,301.47,59.986,1470560403,"201051344000569","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,521647.4,521647.4,2149,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560472,847683.00
08/07/2016 05:00,2,0.000,ALERT,212.61,300.87,60.002,1470560403,"201051344000983","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,513748.5,513748.5,2145,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560474,847684.00
08/07/2016 05:00,2,0.000,ALERT,212.61,300.57,60.002,1470560403,"201051344001158","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,506448.7,506448.7,2152,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560476,847685.00
08/07/2016 05:00,2,0.000,ALERT,213.06,301.17,59.996,1470560403,"201051344000576","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,513767.3,513767.3,2150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470560478,847686.00
08/07/2016 05:00,2,0.000,ALERT,211.93,298.47,59.981,1470560403,"274151322000087","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,731079.1,731079.1,2149,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470560480,847687.00
08/07/2016 05:15,2,0.000,ALERT,213.06,300.57,60.012,1470561304,"201051344000645","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,513329.5,513329.5,2151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561306,847688.00
08/07/2016 05:15,2,0.000,ALERT,212.16,299.37,59.981,1470561304,"274151322000085","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,758816.7,758816.7,2126,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561307,847689.00
08/07/2016 05:15,2,0.000,ALERT,213.29,300.27,59.986,1470561304,"201051344000633","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,504772.3,504772.3,2147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561309,847690.00
08/07/2016 05:15,2,0.000,ALERT,212.83,300.57,59.991,1470561304,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,506925.4,506925.4,2159,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561311,847691.00
08/07/2016 05:15,2,0.000,ALERT,212.38,299.07,59.991,1470561304,"201051344000646","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,508270.9,508270.9,2148,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561313,847692.00
08/07/2016 05:15,2,0.000,ALERT,211.93,299.07,59.991,1470561304,"274151322000052","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,777878.5,777878.5,2129,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561314,847693.00
08/07/2016 05:15,2,0.000,ALERT,212.83,299.37,59.970,1470561304,"201051344000585","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,517148.8,517148.8,2143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561316,847694.00
08/07/2016 05:15,2,0.000,ALERT,212.83,299.67,60.028,1470561304,"201051344001230","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,511621.2,511621.2,2158,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561318,847695.00
08/07/2016 05:15,2,0.000,ALERT,213.06,299.97,59.996,1470561304,"201051344000582","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,504454.5,504454.5,2147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561320,847696.00
08/07/2016 05:15,2,0.000,ALERT,212.38,299.07,59.986,1470561304,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,517959.0,517959.0,2154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561322,847697.00
08/07/2016 05:15,2,0.000,ALERT,211.93,299.07,59.996,1470561304,"274151322000094","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,636393.2,636393.2,2167,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561324,847698.00
08/07/2016 05:15,2,0.000,ALERT,212.61,301.17,59.996,1470561304,"201051344000579","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,521169.4,521169.4,2157,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561326,847699.00
08/07/2016 05:15,2,0.000,ALERT,212.61,299.67,59.991,1470561304,"201051344000890","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,515203.4,515203.4,2144,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561327,847700.00
08/07/2016 05:15,2,0.000,ALERT,212.83,299.37,59.996,1470561304,"201051344000438","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,516813.6,516813.6,2156,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561329,847701.00
08/07/2016 05:15,2,0.000,ALERT,212.83,298.47,59.996,1470561304,"201051344000417","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,508368.1,508368.1,2149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561331,847702.00
08/07/2016 05:15,2,0.000,ALERT,211.70,299.67,59.986,1470561304,"274151322000083","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,770878.3,770878.3,2133,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561333,847703.00
08/07/2016 05:15,2,0.000,ALERT,212.38,299.37,59.986,1470561304,"274151322000076","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,822117.1,822117.1,2139,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561335,847704.00
08/07/2016 05:15,2,0.000,ALERT,212.61,301.17,59.991,1470561304,"201051344000868","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,505806.8,505806.8,2152,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561337,847705.00
08/07/2016 05:15,2,0.000,ALERT,211.93,300.27,60.007,1470561304,"274151322000095","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,813811.0,813811.0,2142,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561338,847706.00
08/07/2016 05:15,2,0.000,ALERT,212.38,300.27,60.012,1470561304,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,502155.1,502155.1,2156,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561340,847707.00
08/07/2016 05:15,2,0.000,ALERT,212.61,298.47,59.996,1470561304,"201051344001025","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,516186.8,516186.8,2149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561342,847708.00
08/07/2016 05:15,2,0.000,ALERT,212.61,300.87,60.002,1470561304,"201051344000458","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,513268.5,513268.5,2149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561344,847709.00
08/07/2016 05:15,2,0.000,ALERT,213.29,300.27,59.996,1470561304,"201051344000853","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,512371.0,512371.0,2150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561346,847710.00
08/07/2016 05:15,2,0.000,ALERT,213.29,299.37,59.991,1470561304,"201051344000685","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,516110.4,516110.4,2157,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561348,847711.00
08/07/2016 05:15,2,0.000,ALERT,212.83,298.77,60.002,1470561304,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,513024.4,513024.4,2162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561349,847712.00
08/07/2016 05:15,2,0.000,ALERT,213.06,299.37,60.044,1470561304,"201051344001145","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,518249.2,518249.2,2161,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561351,847713.00
08/07/2016 05:15,2,0.000,ALERT,213.06,298.47,60.002,1470561304,"201051344000651","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,511013.9,511013.9,2148,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561353,847714.00
08/07/2016 05:15,2,0.000,ALERT,211.70,299.37,60.012,1470561304,"274151322000088","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,742925.5,742925.5,2131,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561355,847715.00
08/07/2016 05:15,2,0.000,ALERT,212.38,298.47,59.970,1470561304,"274151322000068","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,636561.8,636561.8,2164,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561357,847716.00
08/07/2016 05:15,2,0.000,ALERT,212.38,299.07,59.996,1470561304,"201051344001135","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,507107.6,507107.6,2149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561358,847717.00
08/07/2016 05:15,2,0.000,ALERT,212.38,301.17,59.975,1470561304,"201051344000594","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,517655.0,517655.0,2153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561360,847718.00
08/07/2016 05:15,2,0.000,ALERT,212.83,298.77,59.996,1470561304,"201051344001203","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,514953.3,514953.3,2158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561362,847719.00
08/07/2016 05:15,2,0.000,ALERT,211.70,299.37,59.991,1470561304,"274151322000054","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,758386.7,758386.7,2128,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561364,847720.00
08/07/2016 05:15,2,0.000,ALERT,212.83,300.27,60.002,1470561304,"201051344000867","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,504915.8,504915.8,2150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561366,847721.00
08/07/2016 05:15,2,0.000,ALERT,212.83,299.37,59.991,1470561304,"201051344001093","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,512403.6,512403.6,2162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561367,847722.00
08/07/2016 05:15,2,0.000,ALERT,212.61,300.57,60.002,1470561304,"201051344000900","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,521245.3,521245.3,2156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561369,847723.00
08/07/2016 05:15,2,0.000,ALERT,212.83,299.97,60.002,1470561304,"201051344000648","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,511067.8,511067.8,2146,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561371,847724.00
08/07/2016 05:15,2,0.000,ALERT,212.61,301.17,60.034,1470561304,"201051344000569","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,521647.4,521647.4,2151,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561373,847725.00
08/07/2016 05:15,2,0.000,ALERT,212.61,300.87,60.039,1470561304,"201051344000983","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,513748.5,513748.5,2147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561374,847726.00
08/07/2016 05:15,2,0.000,ALERT,212.61,300.57,60.007,1470561304,"201051344001158","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,506448.7,506448.7,2154,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470561376,847727.00
08/07/2016 05:15,2,0.000,ALERT,213.06,301.17,60.002,1470561304,"201051344000576","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,513767.3,513767.3,2152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561378,847728.00
08/07/2016 05:15,2,0.000,ALERT,212.16,299.07,60.034,1470561304,"274151322000087","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,731079.1,731079.1,2151,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470561380,847729.00
08/07/2016 05:30,2,0.000,ALERT,213.06,300.27,59.996,1470562203,"201051344000645","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,513329.5,513329.5,2153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470562205,847730.00
08/07/2016 05:30,2,0.000,ALERT,212.16,299.07,59.991,1470562203,"274151322000085","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,758816.7,758816.7,2128,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562207,847731.00
08/07/2016 05:30,2,0.000,ALERT,213.29,299.97,59.996,1470562203,"201051344000633","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,504772.3,504772.3,2149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562209,847732.00
08/07/2016 05:30,2,0.000,ALERT,212.83,300.27,59.991,1470562203,"201051344000469","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,506925.4,506925.4,2161,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562211,847733.00
08/07/2016 05:30,2,0.000,ALERT,212.16,299.07,59.991,1470562203,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,508270.9,508270.9,2150,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562213,847734.00
08/07/2016 05:30,2,0.000,ALERT,211.70,298.77,59.975,1470562203,"274151322000052","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,777878.5,777878.5,2131,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562214,847735.00
08/07/2016 05:30,2,0.000,ALERT,212.83,299.37,59.981,1470562203,"201051344000585","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,517148.8,517148.8,2145,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562216,847736.00
08/07/2016 05:30,2,0.000,ALERT,212.61,299.97,59.996,1470562203,"201051344001230","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,511621.2,511621.2,2160,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562218,847737.00
08/07/2016 05:30,2,0.000,ALERT,213.06,300.27,59.991,1470562203,"201051344000582","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,504454.5,504454.5,2149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562220,847738.00
08/07/2016 05:30,2,0.000,ALERT,212.16,299.37,60.018,1470562203,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,517959.0,517959.0,2156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562222,847739.00
08/07/2016 05:30,2,0.000,ALERT,212.16,298.47,59.986,1470562203,"274151322000094","219011344069620",0.00,17.00,0,296.96,299.97,0.0,0.0,0.000,636393.2,636393.2,2169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562224,847740.00
08/07/2016 05:30,2,0.000,ALERT,212.61,301.17,59.981,1470562203,"201051344000579","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,521169.4,521169.4,2159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562225,847741.00
08/07/2016 05:30,2,0.000,ALERT,212.38,299.67,59.981,1470562203,"201051344000890","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,515203.4,515203.4,2146,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562227,847742.00
08/07/2016 05:30,2,0.000,ALERT,212.83,299.37,59.986,1470562203,"201051344000438","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,516813.6,516813.6,2158,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562229,847743.00
08/07/2016 05:30,2,0.000,ALERT,212.61,298.77,59.986,1470562203,"201051344000417","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,508368.1,508368.1,2151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562231,847744.00
08/07/2016 05:30,2,0.000,ALERT,212.16,299.07,59.986,1470562203,"274151322000083","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,770878.3,770878.3,2135,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562233,847745.00
08/07/2016 05:30,2,0.000,ALERT,212.61,298.77,60.034,1470562203,"274151322000076","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,822117.1,822117.1,2141,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562234,847746.00
08/07/2016 05:30,2,0.000,ALERT,212.61,301.17,59.975,1470562203,"201051344000868","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,505806.8,505806.8,2154,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470562236,847747.00
08/07/2016 05:30,2,0.000,ALERT,212.16,299.97,60.028,1470562203,"274151322000095","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,813811.0,813811.0,2144,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562238,847748.00
08/07/2016 05:30,2,0.000,ALERT,212.61,300.57,59.991,1470562203,"201051344000988","219011344069620",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,502155.1,502155.1,2158,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470562240,847749.00
08/07/2016 05:30,2,0.000,ALERT,212.61,298.47,60.028,1470562203,"201051344001025","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,516186.8,516186.8,2151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562242,847750.00
08/07/2016 05:30,2,0.000,ALERT,212.61,300.57,59.986,1470562203,"201051344000458","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,513268.5,513268.5,2151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562243,847751.00
08/07/2016 05:30,2,0.000,ALERT,213.29,300.27,60.028,1470562203,"201051344000853","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,512371.0,512371.0,2152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562245,847752.00
08/07/2016 05:30,2,0.000,ALERT,212.61,298.77,59.986,1470562203,"201051344000917","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,513024.4,513024.4,2164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562249,847753.00
08/07/2016 05:30,2,0.000,ALERT,212.83,299.67,59.986,1470562203,"201051344001145","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,518249.2,518249.2,2163,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562251,847754.00
08/07/2016 05:30,2,0.000,ALERT,212.83,298.47,59.986,1470562203,"201051344000651","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,511013.9,511013.9,2150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562252,847755.00
08/07/2016 05:30,2,0.000,ALERT,211.70,298.77,59.975,1470562203,"274151322000088","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,742925.5,742925.5,2133,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562254,847756.00
08/07/2016 05:30,2,0.000,ALERT,212.61,298.17,59.986,1470562203,"274151322000068","219011344069620",0.00,18.00,0,296.96,299.67,0.0,0.0,0.000,636561.8,636561.8,2166,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562256,847757.00
08/07/2016 05:30,2,0.000,ALERT,212.16,298.77,59.975,1470562203,"201051344001135","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,507107.6,507107.6,2151,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562258,847758.00
08/07/2016 05:30,2,0.000,ALERT,212.38,301.17,59.986,1470562203,"201051344000594","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,517655.0,517655.0,2155,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562259,847759.00
08/07/2016 05:30,2,0.000,ALERT,212.61,299.07,59.975,1470562203,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,514953.3,514953.3,2160,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562261,847760.00
08/07/2016 05:30,2,0.000,ALERT,211.93,299.67,59.949,1470562203,"274151322000054","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,758386.7,758386.7,2130,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562263,847761.00
08/07/2016 05:30,2,0.000,ALERT,212.83,300.27,59.975,1470562203,"201051344000867","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,504915.8,504915.8,2152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470562265,847762.00
08/07/2016 05:30,2,0.000,ALERT,212.61,299.07,59.938,1470562203,"201051344001093","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,512403.6,512403.6,2164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470562267,847763.00
08/07/2016 05:30,2,0.000,ALERT,212.61,300.27,59.970,1470562203,"201051344000900","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,521245.3,521245.3,2158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562268,847764.00
08/07/2016 05:30,2,0.000,ALERT,213.06,299.97,59.965,1470562203,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,511067.8,511067.8,2148,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562270,847765.00
08/07/2016 05:30,2,0.000,ALERT,212.83,300.87,59.996,1470562203,"201051344000569","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,521647.4,521647.4,2153,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562272,847766.00
08/07/2016 05:30,2,0.000,ALERT,212.61,300.57,59.986,1470562203,"201051344000983","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,513748.5,513748.5,2149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562274,847767.00
08/07/2016 05:30,2,0.000,ALERT,212.61,300.27,59.991,1470562203,"201051344001158","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,506448.7,506448.7,2156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470562275,847768.00
08/07/2016 05:30,2,0.000,ALERT,213.06,300.87,59.970,1470562203,"201051344000576","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,513767.3,513767.3,2154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562277,847769.00
08/07/2016 05:30,2,0.000,ALERT,212.38,298.77,59.965,1470562203,"274151322000087","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,731079.1,731079.1,2153,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562279,847770.00
08/07/2016 05:30,2,0.000,ALERT,212.83,299.37,59.965,1470562203,"201051344000685","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,516110.4,516110.4,2159,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470562281,847771.00
08/07/2016 05:45,2,0.000,ALERT,213.29,300.87,60.002,1470563104,"201051344000645","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,513329.5,513329.5,2155,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563106,847772.00
08/07/2016 05:45,2,0.000,ALERT,212.38,299.37,60.007,1470563104,"274151322000085","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,758816.7,758816.7,2130,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563108,847773.00
08/07/2016 05:45,2,0.000,ALERT,213.51,300.87,60.023,1470563104,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,504772.3,504772.3,2151,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563110,847774.00
08/07/2016 05:45,2,0.000,ALERT,213.06,301.17,59.959,1470563104,"201051344000469","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,506925.4,506925.4,2163,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563112,847775.00
08/07/2016 05:45,2,0.000,ALERT,212.38,299.07,60.018,1470563104,"201051344000646","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,508270.9,508270.9,2152,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563114,847776.00
08/07/2016 05:45,2,0.000,ALERT,211.93,298.77,59.991,1470563104,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,777878.5,777878.5,2133,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563116,847777.00
08/07/2016 05:45,2,0.000,ALERT,213.06,299.37,60.007,1470563104,"201051344000585","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,517148.8,517148.8,2147,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563117,847778.00
08/07/2016 05:45,2,0.000,ALERT,212.83,299.97,59.996,1470563104,"201051344001230","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,511621.2,511621.2,2162,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563119,847779.00
08/07/2016 05:45,2,0.000,ALERT,213.29,299.97,59.959,1470563104,"201051344000582","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,504454.5,504454.5,2151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563121,847780.00
08/07/2016 05:45,2,0.000,ALERT,212.38,299.07,59.986,1470563104,"201051344000955","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,517959.0,517959.0,2158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563123,847781.00
08/07/2016 05:45,2,0.000,ALERT,212.16,298.77,59.996,1470563104,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,636393.2,636393.2,2171,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563125,847782.00
08/07/2016 05:45,2,0.000,ALERT,212.83,301.77,59.959,1470563104,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,521169.4,521169.4,2161,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563126,847783.00
08/07/2016 05:45,2,0.000,ALERT,212.83,299.67,59.986,1470563104,"201051344000890","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,515203.4,515203.4,2148,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563128,847784.00
08/07/2016 05:45,2,0.000,ALERT,212.83,299.07,59.981,1470563104,"201051344000438","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,516813.6,516813.6,2160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563130,847785.00
08/07/2016 05:45,2,0.000,ALERT,212.83,298.47,59.954,1470563104,"201051344000417","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,508368.1,508368.1,2153,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563132,847786.00
08/07/2016 05:45,2,0.000,ALERT,212.16,299.37,59.954,1470563104,"274151322000083","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,770878.3,770878.3,2137,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563134,847787.00
08/07/2016 05:45,2,0.000,ALERT,212.61,299.07,59.986,1470563104,"274151322000076","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,822117.1,822117.1,2143,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563135,847788.00
08/07/2016 05:45,2,0.000,ALERT,212.61,301.47,59.986,1470563104,"201051344000868","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,505806.8,505806.8,2156,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563137,847789.00
08/07/2016 05:45,2,0.000,ALERT,212.16,299.97,59.996,1470563104,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,813811.0,813811.0,2146,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563139,847790.00
08/07/2016 05:45,2,0.000,ALERT,212.61,300.87,59.996,1470563104,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,502155.1,502155.1,2160,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563141,847791.00
08/07/2016 05:45,2,0.000,ALERT,212.61,298.17,59.981,1470563104,"201051344001025","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,516186.8,516186.8,2153,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563143,847792.00
08/07/2016 05:45,2,0.000,ALERT,212.61,300.87,59.991,1470563104,"201051344000458","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,513268.5,513268.5,2153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563144,847793.00
08/07/2016 05:45,2,0.000,ALERT,213.29,300.87,59.981,1470563104,"201051344000853","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,512371.0,512371.0,2154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563146,847794.00
08/07/2016 05:45,2,0.000,ALERT,213.29,299.37,59.970,1470563104,"201051344000685","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,516110.4,516110.4,2161,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563148,847795.00
08/07/2016 05:45,2,0.000,ALERT,213.06,298.77,59.970,1470563104,"201051344000917","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,513024.4,513024.4,2166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563150,847796.00
08/07/2016 05:45,2,0.000,ALERT,213.06,299.37,59.981,1470563104,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,518249.2,518249.2,2165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563152,847797.00
08/07/2016 05:45,2,0.000,ALERT,213.06,298.47,59.975,1470563104,"201051344000651","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,511013.9,511013.9,2152,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563153,847798.00
08/07/2016 05:45,2,0.000,ALERT,211.93,298.77,59.975,1470563104,"274151322000088","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,742925.5,742925.5,2135,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563155,847799.00
08/07/2016 05:45,2,0.000,ALERT,212.61,298.47,60.002,1470563104,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,636561.8,636561.8,2168,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563157,847800.00
08/07/2016 05:45,2,0.000,ALERT,212.61,299.37,60.002,1470563104,"201051344001135","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,507107.6,507107.6,2153,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563159,847801.00
08/07/2016 05:45,2,0.000,ALERT,212.61,301.47,60.012,1470563104,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,517655.0,517655.0,2157,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563160,847802.00
08/07/2016 05:45,2,0.000,ALERT,213.06,299.07,59.965,1470563104,"201051344001203","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,514953.3,514953.3,2162,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563162,847803.00
08/07/2016 05:45,2,0.000,ALERT,212.16,299.07,59.986,1470563104,"274151322000054","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,758386.7,758386.7,2132,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563164,847804.00
08/07/2016 05:45,2,0.000,ALERT,213.06,300.87,59.975,1470563104,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,504915.8,504915.8,2154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563166,847805.00
08/07/2016 05:45,2,0.000,ALERT,212.83,299.37,60.018,1470563104,"201051344001093","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,512403.6,512403.6,2166,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563168,847806.00
08/07/2016 05:45,2,0.000,ALERT,212.61,300.87,59.975,1470563104,"201051344000900","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,521245.3,521245.3,2160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563170,847807.00
08/07/2016 05:45,2,0.000,ALERT,213.06,300.57,59.959,1470563104,"201051344000648","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,511067.8,511067.8,2150,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563172,847808.00
08/07/2016 05:45,2,0.000,ALERT,212.83,301.77,59.975,1470563104,"201051344000569","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,521647.4,521647.4,2155,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563174,847809.00
08/07/2016 05:45,2,0.000,ALERT,213.06,301.47,59.981,1470563104,"201051344000983","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,513748.5,513748.5,2151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563176,847810.00
08/07/2016 05:45,2,0.000,ALERT,212.83,300.87,59.975,1470563104,"201051344001158","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,506448.7,506448.7,2158,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563178,847811.00
08/07/2016 05:45,2,0.000,ALERT,213.29,301.77,60.018,1470563104,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,513767.3,513767.3,2156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470563179,847812.00
08/07/2016 05:45,2,0.000,ALERT,211.70,297.57,59.970,1470563104,"274151322000087","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,731079.1,731079.1,2155,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470563181,847813.00
08/07/2016 06:00,2,0.000,ALERT,212.83,300.27,60.023,1470564003,"201051344000645","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,513329.5,513329.5,2157,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564005,847814.00
08/07/2016 06:00,2,0.000,ALERT,211.70,298.47,59.933,1470564003,"274151322000085","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,758816.7,758816.7,2132,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564007,847815.00
08/07/2016 06:00,2,0.000,ALERT,212.83,299.97,59.981,1470564003,"201051344000633","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,504772.3,504772.3,2153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564009,847816.00
08/07/2016 06:00,2,0.000,ALERT,212.38,299.97,59.981,1470564003,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,506925.4,506925.4,2165,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564010,847817.00
08/07/2016 06:00,2,0.000,ALERT,211.93,298.77,59.975,1470564003,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,508270.9,508270.9,2154,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564012,847818.00
08/07/2016 06:00,2,0.000,ALERT,211.48,298.47,59.975,1470564003,"274151322000052","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,777878.5,777878.5,2135,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564014,847819.00
08/07/2016 06:00,2,0.000,ALERT,212.61,299.07,59.975,1470564003,"201051344000585","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,517148.8,517148.8,2149,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564016,847820.00
