ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 06:00,2,0.000,ALERT,212.38,299.37,59.975,1470564003,"201051344001230","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,511621.2,511621.2,2164,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564018,847821.00
08/07/2016 06:00,2,0.000,ALERT,212.83,299.67,59.965,1470564003,"201051344000582","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,504454.5,504454.5,2153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564019,847822.00
08/07/2016 06:00,2,0.000,ALERT,211.93,298.77,59.965,1470564003,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,517959.0,517959.0,2160,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564021,847823.00
08/07/2016 06:00,2,0.000,ALERT,211.70,298.17,59.959,1470564003,"274151322000094","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,636393.2,636393.2,2173,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564023,847824.00
08/07/2016 06:00,2,0.000,ALERT,212.38,300.87,59.965,1470564003,"201051344000579","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,521169.4,521169.4,2163,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564025,847825.00
08/07/2016 06:00,2,0.000,ALERT,212.16,299.37,59.970,1470564003,"201051344000890","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,515203.4,515203.4,2150,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564026,847826.00
08/07/2016 06:00,2,0.000,ALERT,212.38,299.07,59.970,1470564003,"201051344000438","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,516813.6,516813.6,2162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564028,847827.00
08/07/2016 06:00,2,0.000,ALERT,212.38,298.47,59.965,1470564003,"201051344000417","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,508368.1,508368.1,2155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564031,847828.00
08/07/2016 06:00,2,0.000,ALERT,211.70,298.77,59.922,1470564003,"274151322000083","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,770878.3,770878.3,2139,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564032,847829.00
08/07/2016 06:00,2,0.000,ALERT,212.16,297.87,59.954,1470564003,"274151322000076","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,822117.1,822117.1,2145,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564034,847830.00
08/07/2016 06:00,2,0.000,ALERT,212.38,300.87,59.970,1470564003,"201051344000868","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,505806.8,505806.8,2158,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564036,847831.00
08/07/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1470564003,"274151322000095","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,813811.0,813811.0,2148,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564038,847832.00
08/07/2016 06:00,2,0.000,ALERT,212.16,299.97,59.959,1470564003,"201051344000988","219011344069620",0.00,17.30,0,296.36,302.37,0.0,0.0,0.000,502155.1,502155.1,2162,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564040,847833.00
08/07/2016 06:00,2,0.000,ALERT,212.16,298.17,59.954,1470564003,"201051344001025","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,516186.8,516186.8,2155,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564041,847834.00
08/07/2016 06:00,2,0.000,ALERT,212.16,300.27,59.965,1470564003,"201051344000458","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,513268.5,513268.5,2155,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564043,847835.00
08/07/2016 06:00,2,0.000,ALERT,213.06,299.97,59.970,1470564003,"201051344000853","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,512371.0,512371.0,2156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564045,847836.00
08/07/2016 06:00,2,0.000,ALERT,212.61,298.77,59.928,1470564003,"201051344000685","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,516110.4,516110.4,2163,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564047,847837.00
08/07/2016 06:00,2,0.000,ALERT,212.38,298.47,60.002,1470564003,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,513024.4,513024.4,2168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564048,847838.00
08/07/2016 06:00,2,0.000,ALERT,212.38,299.07,59.981,1470564003,"201051344001145","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,518249.2,518249.2,2167,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564050,847839.00
08/07/2016 06:00,2,0.000,ALERT,212.38,297.87,59.959,1470564003,"201051344000651","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,511013.9,511013.9,2154,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564052,847840.00
08/07/2016 06:00,2,0.000,ALERT,211.25,298.47,59.949,1470564003,"274151322000088","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,742925.5,742925.5,2137,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564054,847841.00
08/07/2016 06:00,2,0.000,ALERT,212.38,297.57,59.949,1470564003,"274151322000068","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,636561.8,636561.8,2170,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564056,847842.00
08/07/2016 06:00,2,0.000,ALERT,211.93,298.47,59.933,1470564003,"201051344001135","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,507107.6,507107.6,2155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564057,847843.00
08/07/2016 06:00,2,0.000,ALERT,211.93,300.87,59.949,1470564003,"201051344000594","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,517655.0,517655.0,2159,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564059,847844.00
08/07/2016 06:00,2,0.000,ALERT,212.38,298.17,59.959,1470564003,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,514953.3,514953.3,2164,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564061,847845.00
08/07/2016 06:00,2,0.000,ALERT,211.70,299.07,59.981,1470564003,"274151322000054","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,758386.7,758386.7,2134,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564063,847846.00
08/07/2016 06:00,2,0.000,ALERT,212.38,299.67,59.949,1470564003,"201051344000867","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,504915.8,504915.8,2156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564065,847847.00
08/07/2016 06:00,2,0.000,ALERT,212.16,298.47,59.949,1470564003,"201051344001093","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,512403.6,512403.6,2168,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564066,847848.00
08/07/2016 06:00,2,0.000,ALERT,212.16,299.97,59.938,1470564003,"201051344000900","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,521245.3,521245.3,2162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564068,847849.00
08/07/2016 06:00,2,0.000,ALERT,212.38,299.37,59.986,1470564003,"201051344000648","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,511067.8,511067.8,2152,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564070,847850.00
08/07/2016 06:00,2,0.000,ALERT,212.38,300.57,59.954,1470564003,"201051344000569","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,521647.4,521647.4,2157,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564072,847851.00
08/07/2016 06:00,2,0.000,ALERT,212.38,300.27,59.954,1470564003,"201051344000983","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,513748.5,513748.5,2153,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564074,847852.00
08/07/2016 06:00,2,0.000,ALERT,212.38,299.97,59.959,1470564003,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,506448.7,506448.7,2160,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564076,847853.00
08/07/2016 06:00,2,0.000,ALERT,212.83,300.57,59.954,1470564003,"201051344000576","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,513767.3,513767.3,2158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564077,847854.00
08/07/2016 06:00,2,0.000,ALERT,211.70,297.57,59.959,1470564003,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,731079.1,731079.1,2157,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564079,847855.00
08/07/2016 06:15,2,0.000,ALERT,213.06,300.27,59.996,1470564903,"201051344000645","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,513329.5,513329.5,2159,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564905,847856.00
08/07/2016 06:15,2,0.000,ALERT,211.70,298.47,59.996,1470564903,"274151322000085","219011344069620",0.00,17.50,0,297.26,299.97,0.0,0.0,0.000,758816.7,758816.7,2134,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564907,847857.00
08/07/2016 06:15,2,0.000,ALERT,213.06,300.27,59.996,1470564903,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,504772.3,504772.3,2155,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564909,847858.00
08/07/2016 06:15,2,0.000,ALERT,212.38,300.27,59.970,1470564903,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,506925.4,506925.4,2167,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564911,847859.00
08/07/2016 06:15,2,0.000,ALERT,212.16,298.77,59.996,1470564903,"201051344000646","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,508270.9,508270.9,2156,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564913,847860.00
08/07/2016 06:15,2,0.000,ALERT,211.48,299.07,59.981,1470564903,"274151322000052","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,777878.5,777878.5,2137,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564914,847861.00
08/07/2016 06:15,2,0.000,ALERT,212.61,299.07,59.986,1470564903,"201051344000585","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,517148.8,517148.8,2151,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564916,847862.00
08/07/2016 06:15,2,0.000,ALERT,212.61,299.37,59.996,1470564903,"201051344001230","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,511621.2,511621.2,2166,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564918,847863.00
08/07/2016 06:15,2,0.000,ALERT,213.06,299.67,59.996,1470564903,"201051344000582","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,504454.5,504454.5,2155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564920,847864.00
08/07/2016 06:15,2,0.000,ALERT,212.16,298.77,59.991,1470564903,"201051344000955","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,517959.0,517959.0,2162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564922,847865.00
08/07/2016 06:15,2,0.000,ALERT,211.70,297.87,59.981,1470564903,"274151322000094","219011344069620",0.00,17.00,0,296.66,299.37,0.0,0.0,0.000,636393.2,636393.2,2175,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564923,847866.00
08/07/2016 06:15,2,0.000,ALERT,212.38,301.17,60.034,1470564903,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,521169.4,521169.4,2165,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564925,847867.00
08/07/2016 06:15,2,0.000,ALERT,212.38,299.37,60.002,1470564903,"201051344000890","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,515203.4,515203.4,2152,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564927,847868.00
08/07/2016 06:15,2,0.000,ALERT,212.61,299.07,60.039,1470564903,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,516813.6,516813.6,2164,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564929,847869.00
08/07/2016 06:15,2,0.000,ALERT,212.61,298.17,60.034,1470564903,"201051344000417","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,508368.1,508368.1,2157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564931,847870.00
08/07/2016 06:15,2,0.000,ALERT,211.70,298.77,59.981,1470564903,"274151322000083","219011344069620",0.00,17.30,0,297.57,300.57,0.0,0.0,0.000,770878.3,770878.3,2141,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564933,847871.00
08/07/2016 06:15,2,0.000,ALERT,212.16,298.77,59.996,1470564903,"274151322000076","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,822117.1,822117.1,2147,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564934,847872.00
08/07/2016 06:15,2,0.000,ALERT,212.38,301.17,59.996,1470564903,"201051344000868","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,505806.8,505806.8,2160,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564936,847873.00
08/07/2016 06:15,2,0.000,ALERT,211.48,299.37,59.981,1470564903,"274151322000095","219011344069620",0.00,17.00,0,298.17,300.87,0.0,0.0,0.000,813811.0,813811.0,2150,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564938,847874.00
08/07/2016 06:15,2,0.000,ALERT,212.38,300.27,59.996,1470564903,"201051344000988","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,502155.1,502155.1,2164,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564940,847875.00
08/07/2016 06:15,2,0.000,ALERT,212.38,298.17,59.996,1470564903,"201051344001025","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,516186.8,516186.8,2157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564941,847876.00
08/07/2016 06:15,2,0.000,ALERT,212.38,300.87,60.002,1470564903,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,513268.5,513268.5,2157,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564943,847877.00
08/07/2016 06:15,2,0.000,ALERT,213.06,300.27,59.991,1470564903,"201051344000853","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,512371.0,512371.0,2158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564945,847878.00
08/07/2016 06:15,2,0.000,ALERT,212.83,299.07,59.986,1470564903,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,516110.4,516110.4,2165,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564947,847879.00
08/07/2016 06:15,2,0.000,ALERT,212.83,298.47,59.986,1470564903,"201051344000917","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,513024.4,513024.4,2170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564949,847880.00
08/07/2016 06:15,2,0.000,ALERT,212.83,299.37,59.975,1470564903,"201051344001145","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,518249.2,518249.2,2169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564951,847881.00
08/07/2016 06:15,2,0.000,ALERT,212.83,298.17,59.981,1470564903,"201051344000651","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,511013.9,511013.9,2156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564953,847882.00
08/07/2016 06:15,2,0.000,ALERT,211.48,298.47,59.986,1470564903,"274151322000088","219011344069620",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,742925.5,742925.5,2139,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564955,847883.00
08/07/2016 06:15,2,0.000,ALERT,212.16,297.87,59.954,1470564903,"274151322000068","219011344069620",0.00,18.00,0,296.66,299.07,0.0,0.0,0.000,636561.8,636561.8,2172,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564956,847884.00
08/07/2016 06:15,2,0.000,ALERT,212.38,298.77,59.981,1470564903,"201051344001135","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,507107.6,507107.6,2157,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564958,847885.00
08/07/2016 06:15,2,0.000,ALERT,212.16,301.17,59.981,1470564903,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,517655.0,517655.0,2161,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564960,847886.00
08/07/2016 06:15,2,0.000,ALERT,212.61,298.47,59.975,1470564903,"201051344001203","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,514953.3,514953.3,2166,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564962,847887.00
08/07/2016 06:15,2,0.000,ALERT,211.70,299.07,59.986,1470564903,"274151322000054","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,758386.7,758386.7,2136,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564964,847888.00
08/07/2016 06:15,2,0.000,ALERT,212.61,300.27,59.986,1470564903,"201051344000867","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,504915.8,504915.8,2158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564965,847889.00
08/07/2016 06:15,2,0.000,ALERT,212.61,298.77,59.986,1470564903,"201051344001093","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,512403.6,512403.6,2170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564967,847890.00
08/07/2016 06:15,2,0.000,ALERT,212.38,300.57,59.970,1470564903,"201051344000900","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,521245.3,521245.3,2164,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564969,847891.00
08/07/2016 06:15,2,0.000,ALERT,212.61,299.97,59.981,1470564903,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,511067.8,511067.8,2154,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564971,847892.00
08/07/2016 06:15,2,0.000,ALERT,212.61,301.17,59.991,1470564903,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,521647.4,521647.4,2159,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564972,847893.00
08/07/2016 06:15,2,0.000,ALERT,212.61,300.57,59.991,1470564903,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,513748.5,513748.5,2155,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564974,847894.00
08/07/2016 06:15,2,0.000,ALERT,212.38,300.27,59.965,1470564903,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,506448.7,506448.7,2162,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470564976,847895.00
08/07/2016 06:15,2,0.000,ALERT,212.83,301.17,59.981,1470564903,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,513767.3,513767.3,2160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564978,847896.00
08/07/2016 06:15,2,0.000,ALERT,211.93,297.87,59.981,1470564903,"274151322000087","219011344069620",0.00,17.80,0,296.66,299.67,0.0,0.0,0.000,731079.1,731079.1,2159,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470564980,847897.00
08/07/2016 06:30,2,0.000,ALERT,213.74,301.77,59.986,1470565804,"201051344000645","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,513329.5,513329.5,2161,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565806,847898.00
08/07/2016 06:30,2,0.000,ALERT,212.61,299.97,59.986,1470565804,"274151322000085","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,758816.7,758816.7,2136,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565808,847899.00
08/07/2016 06:30,2,0.000,ALERT,213.74,301.47,60.012,1470565804,"201051344000633","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,504772.3,504772.3,2157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565810,847900.00
08/07/2016 06:30,2,0.000,ALERT,213.29,301.47,59.981,1470565804,"201051344000469","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,506925.4,506925.4,2169,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565811,847901.00
08/07/2016 06:30,2,0.000,ALERT,212.61,299.67,59.981,1470565804,"201051344000646","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,508270.9,508270.9,2158,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565813,847902.00
08/07/2016 06:30,2,0.000,ALERT,212.16,299.97,59.944,1470565804,"274151322000052","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,777878.5,777878.5,2139,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565815,847903.00
08/07/2016 06:30,2,0.000,ALERT,213.06,299.97,59.965,1470565804,"201051344000585","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,517148.8,517148.8,2153,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565817,847904.00
08/07/2016 06:30,2,0.000,ALERT,213.06,300.27,59.970,1470565804,"201051344001230","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,511621.2,511621.2,2168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565819,847905.00
08/07/2016 06:30,2,0.000,ALERT,213.51,300.87,59.959,1470565804,"201051344000582","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,504454.5,504454.5,2157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565820,847906.00
08/07/2016 06:30,2,0.000,ALERT,212.61,299.97,59.970,1470565804,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,517959.0,517959.0,2164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565822,847907.00
08/07/2016 06:30,2,0.000,ALERT,212.83,299.97,59.959,1470565804,"274151322000094","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,636393.2,636393.2,2177,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565824,847908.00
08/07/2016 06:30,2,0.000,ALERT,213.29,302.68,59.975,1470565804,"201051344000579","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,521169.4,521169.4,2167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565826,847909.00
08/07/2016 06:30,2,0.000,ALERT,212.83,300.57,59.970,1470565804,"201051344000890","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,515203.4,515203.4,2154,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565827,847910.00
08/07/2016 06:30,2,0.000,ALERT,213.29,299.97,59.970,1470565804,"201051344000438","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,516813.6,516813.6,2166,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565829,847911.00
08/07/2016 06:30,2,0.000,ALERT,213.29,299.37,59.970,1470565804,"201051344000417","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,508368.1,508368.1,2159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565831,847912.00
08/07/2016 06:30,2,0.000,ALERT,212.61,300.57,60.002,1470565804,"274151322000083","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,770878.3,770878.3,2143,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565833,847913.00
08/07/2016 06:30,2,0.000,ALERT,213.29,300.27,59.965,1470565804,"274151322000076","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,822117.1,822117.1,2149,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565835,847914.00
08/07/2016 06:30,2,0.000,ALERT,213.06,302.37,59.975,1470565804,"201051344000868","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,505806.8,505806.8,2162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565836,847915.00
08/07/2016 06:30,2,0.000,ALERT,212.38,301.17,59.933,1470565804,"274151322000095","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,813811.0,813811.0,2152,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565838,847916.00
08/07/2016 06:30,2,0.000,ALERT,213.06,301.77,59.975,1470565804,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.98,0.0,0.0,0.000,502155.1,502155.1,2166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565840,847917.00
08/07/2016 06:30,2,0.000,ALERT,212.83,299.37,59.944,1470565804,"201051344001025","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,516186.8,516186.8,2159,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565842,847918.00
08/07/2016 06:30,2,0.000,ALERT,213.29,302.07,59.986,1470565804,"201051344000458","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,513268.5,513268.5,2159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565844,847919.00
08/07/2016 06:30,2,0.000,ALERT,213.74,301.77,59.944,1470565804,"201051344000853","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,512371.0,512371.0,2160,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565846,847920.00
08/07/2016 06:30,2,0.000,ALERT,213.29,299.97,59.959,1470565804,"201051344000685","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,516110.4,516110.4,2167,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565848,847921.00
08/07/2016 06:30,2,0.000,ALERT,213.06,299.37,59.970,1470565804,"201051344000917","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,513024.4,513024.4,2172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565849,847922.00
08/07/2016 06:30,2,0.000,ALERT,213.51,300.27,59.959,1470565804,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,518249.2,518249.2,2171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565851,847923.00
08/07/2016 06:30,2,0.000,ALERT,213.06,299.37,59.970,1470565804,"201051344000651","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,511013.9,511013.9,2158,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565853,847924.00
08/07/2016 06:30,2,0.000,ALERT,212.16,300.27,59.975,1470565804,"274151322000088","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,742925.5,742925.5,2141,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565855,847925.00
08/07/2016 06:30,2,0.000,ALERT,213.06,299.67,59.970,1470565804,"274151322000068","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,636561.8,636561.8,2174,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565856,847926.00
08/07/2016 06:30,2,0.000,ALERT,212.83,299.97,59.959,1470565804,"201051344001135","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,507107.6,507107.6,2159,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565858,847927.00
08/07/2016 06:30,2,0.000,ALERT,213.06,302.68,59.970,1470565804,"201051344000594","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,517655.0,517655.0,2163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565860,847928.00
08/07/2016 06:30,2,0.000,ALERT,213.06,299.67,59.970,1470565804,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,514953.3,514953.3,2168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565862,847929.00
08/07/2016 06:30,2,0.000,ALERT,212.61,301.47,59.944,1470565804,"274151322000054","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,758386.7,758386.7,2138,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565864,847930.00
08/07/2016 06:30,2,0.000,ALERT,213.51,301.77,59.970,1470565804,"201051344000867","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,504915.8,504915.8,2160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565865,847931.00
08/07/2016 06:30,2,0.000,ALERT,213.06,299.97,59.986,1470565804,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,512403.6,512403.6,2172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565867,847932.00
08/07/2016 06:30,2,0.000,ALERT,213.06,301.77,59.975,1470565804,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,521245.3,521245.3,2166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565869,847933.00
08/07/2016 06:30,2,0.000,ALERT,213.51,301.47,59.981,1470565804,"201051344000648","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,511067.8,511067.8,2156,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565871,847934.00
08/07/2016 06:30,2,0.000,ALERT,213.29,302.68,59.975,1470565804,"201051344000569","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,521647.4,521647.4,2161,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565873,847935.00
08/07/2016 06:30,2,0.000,ALERT,213.29,302.37,59.965,1470565804,"201051344000983","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,513748.5,513748.5,2157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565875,847936.00
08/07/2016 06:30,2,0.000,ALERT,213.29,301.77,59.975,1470565804,"201051344001158","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,506448.7,506448.7,2164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565877,847937.00
08/07/2016 06:30,2,0.000,ALERT,213.74,302.37,59.928,1470565804,"201051344000576","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,513767.3,513767.3,2162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470565878,847938.00
08/07/2016 06:30,2,0.000,ALERT,212.83,300.27,59.959,1470565804,"274151322000087","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,731079.1,731079.1,2161,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470565880,847939.00
08/07/2016 06:45,2,0.137,ALERT,214.19,302.68,60.002,1470566704,"201051344000645","219011344069620",20.59,17.00,0,299.67,303.88,2.9,0.9,0.000,513329.6,513329.6,2163,0,0,0,L,1122011218,0,122.23,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470566706,847940.00
08/07/2016 06:45,2,0.064,ALERT,212.61,300.57,59.981,1470566704,"274151322000085","219011344069620",22.42,17.30,0,298.77,302.07,1.5,0.0,0.000,758816.7,758816.7,2138,0,0,0,L,1151911521,0,122.91,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1470566708,847941.00
08/07/2016 06:45,2,0.139,ALERT,214.19,302.68,59.986,1470566704,"201051344000633","219011344069620",22.19,16.30,0,298.17,303.28,3.2,1.1,0.000,504772.4,504772.4,2159,0,0,0,L,1122011218,0,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1470566709,847942.00
08/07/2016 06:45,2,0.160,ALERT,213.74,302.68,59.991,1470566704,"201051344000469","219011344069620",22.62,16.00,0,298.77,303.58,3.7,1.7,0.000,506925.5,506925.5,2171,0,0,0,L,1122011218,0,121.55,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1470566711,847943.00
08/07/2016 06:45,2,0.141,ALERT,213.29,300.87,59.986,1470566704,"201051344000646","219011344069620",21.89,16.30,0,297.26,301.77,3.2,1.1,0.000,508270.9,508270.9,2160,0,0,0,L,1122011218,0,122.68,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470566713,847944.00
08/07/2016 06:45,2,0.090,ALERT,212.38,301.17,59.986,1470566704,"274151322000052","219011344069620",21.77,17.30,0,298.77,302.68,2.0,0.0,0.000,777878.5,777878.5,2141,0,0,0,L,1151911521,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1470566715,847945.00
08/07/2016 06:45,2,0.156,ALERT,213.96,301.47,59.970,1470566704,"201051344000585","219011344069620",21.87,16.70,0,297.57,302.07,3.5,1.5,0.000,517148.8,517148.8,2155,0,0,0,L,1122011218,0,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1470566717,847946.00
08/07/2016 06:45,2,0.143,ALERT,213.51,301.77,59.991,1470566704,"201051344001230","219011344069620",20.44,16.30,0,298.17,302.37,3.0,1.0,0.000,511621.2,511621.2,2170,0,0,0,L,1122011218,0,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1470566719,847947.00
08/07/2016 06:45,2,0.146,ALERT,214.19,302.07,59.991,1470566704,"201051344000582","219011344069620",21.59,16.30,0,298.77,302.68,3.2,1.2,0.000,504454.5,504454.5,2159,0,0,0,L,1122011218,0,122.68,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1470566720,847948.00
08/07/2016 06:45,2,0.164,ALERT,213.29,301.17,59.991,1470566704,"201051344000955","219011344069620",21.83,16.70,0,297.87,301.77,3.6,1.6,0.000,517959.1,517959.1,2166,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470566722,847949.00
08/07/2016 06:45,2,0.000,ALERT,213.06,300.27,59.986,1470566704,"274151322000094","219011344069620",39.46,17.00,0,298.77,372.71,0.0,0.0,0.000,636393.2,636393.2,2179,0,0,0,L,1151911521,0,122.23,123.14,0002,14,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1470566724,847950.00
08/07/2016 06:45,2,0.178,ALERT,213.74,303.58,59.986,1470566704,"201051344000579","219011344069620",21.51,16.70,0,300.57,304.78,3.9,1.8,0.000,521169.5,521169.5,2169,0,0,0,L,1122011218,0,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1470566726,847951.00
08/07/2016 06:45,2,0.156,ALERT,213.51,301.77,60.028,1470566704,"201051344000890","219011344069620",22.50,16.70,0,298.77,303.28,3.6,1.5,0.000,515203.5,515203.5,2156,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470566728,847952.00
08/07/2016 06:45,2,0.154,ALERT,213.74,301.17,59.991,1470566704,"201051344000438","219011344069620",22.34,16.00,0,298.47,302.37,3.5,1.5,0.000,516813.6,516813.6,2168,0,0,0,L,1122011218,0,122.68,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470566730,847953.00
08/07/2016 06:45,2,0.184,ALERT,213.74,300.57,59.959,1470566704,"201051344000417","219011344069620",21.99,16.30,0,297.26,301.47,4.1,2.0,0.000,508368.2,508368.2,2161,0,0,0,L,1122011218,0,122.23,122.46,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470566732,847954.00
08/07/2016 06:45,2,0.066,ALERT,212.61,300.87,60.007,1470566704,"274151322000083","219011344069620",22.22,17.00,0,299.07,302.68,1.5,0.0,0.000,770878.3,770878.3,2145,0,0,0,L,1151911521,0,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1470566734,847955.00
08/07/2016 06:45,2,0.068,ALERT,213.51,300.87,59.991,1470566704,"274151322000076","219011344069620",22.86,17.30,0,298.77,302.37,1.6,0.0,0.000,822117.1,822117.1,2151,0,0,0,L,1151911521,0,122.46,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1470566735,847956.00
08/07/2016 06:45,2,0.146,ALERT,213.51,303.58,60.018,1470566704,"201051344000868","219011344069620",21.97,16.70,0,300.57,304.78,3.2,1.2,0.000,505806.9,505806.9,2164,0,0,0,L,1122011218,0,121.78,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470566737,847957.00
08/07/2016 06:45,2,0.061,ALERT,212.83,301.47,59.981,1470566704,"274151322000095","219011344069620",22.64,16.70,0,299.97,302.98,1.4,0.0,0.000,813811.0,813811.0,2154,0,0,0,L,1151911521,0,122.68,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1470566739,847958.00
08/07/2016 06:45,2,0.117,ALERT,213.51,302.98,60.018,1470566704,"201051344000988","219011344069620",22.86,16.70,0,297.57,303.58,2.8,0.7,0.000,502155.1,502155.1,2168,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470566741,847959.00
08/07/2016 06:45,2,0.137,ALERT,213.51,300.87,59.991,1470566704,"201051344001025","219011344069620",22.96,16.00,0,297.57,302.68,3.2,1.2,0.000,516186.8,516186.8,2161,0,0,0,L,1122011218,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470566743,847960.00
08/07/2016 06:45,2,0.143,ALERT,213.74,303.28,59.954,1470566704,"201051344000458","219011344069620",22.58,17.30,0,299.97,304.78,3.2,1.2,0.000,513268.5,513268.5,2161,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1470566745,847961.00
08/07/2016 06:45,2,0.133,ALERT,214.19,302.98,59.991,1470566704,"201051344000853","219011344069620",21.63,16.30,0,300.27,304.18,3.0,0.9,0.000,512371.0,512371.0,2162,0,0,0,L,1122011218,0,122.46,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470566746,847962.00
08/07/2016 06:45,2,0.119,ALERT,213.96,301.17,59.991,1470566704,"201051344000685","219011344069620",22.11,16.30,0,298.17,302.07,2.7,0.7,0.000,516110.4,516110.4,2169,0,0,0,L,1122011218,0,123.14,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470566748,847963.00
08/07/2016 06:45,2,0.139,ALERT,213.51,300.57,59.996,1470566704,"201051344000917","219011344069620",21.49,17.30,0,296.96,301.77,3.0,1.0,0.000,513024.4,513024.4,2174,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470566750,847964.00
08/07/2016 06:45,2,0.131,ALERT,213.74,301.17,60.023,1470566704,"201051344001145","219011344069620",22.17,16.00,0,298.17,302.68,3.0,0.9,0.000,518249.2,518249.2,2173,0,0,0,L,1122011218,0,122.68,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1470566752,847965.00
