ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 06:45,2,0.145,ALERT,213.51,300.27,59.981,1470566704,"201051344000651","219011344069620",22.46,15.80,0,297.57,301.77,3.3,1.3,0.000,511013.9,511013.9,2160,0,0,0,L,1122011218,0,122.91,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1470566754,847966.00
08/07/2016 06:45,2,0.053,ALERT,212.61,300.87,59.991,1470566704,"274151322000088","219011344069620",21.93,17.50,0,299.07,302.07,1.2,0.0,0.000,742925.5,742925.5,2143,0,0,0,L,1151911521,0,122.68,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1470566755,847967.00
08/07/2016 06:45,2,0.008,ALERT,213.51,299.67,59.981,1470566704,"274151322000068","219011344069620",39.76,17.80,0,298.47,378.42,0.0,0.0,0.000,636561.8,636561.8,2176,0,0,0,L,1151911521,0,122.46,123.14,0002,17,0,0,0,0,0,0,23,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1470566757,847968.00
08/07/2016 06:45,2,0.150,ALERT,213.29,300.57,60.007,1470566704,"201051344001135","219011344069620",22.52,16.30,0,298.17,302.68,3.5,1.4,0.000,507107.7,507107.7,2161,0,0,0,L,1122011218,0,122.23,122.01,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470566759,847969.00
08/07/2016 06:45,2,0.146,ALERT,213.51,303.88,59.996,1470566704,"201051344000594","219011344069620",23.00,16.70,0,299.97,304.48,3.4,1.4,0.000,517655.1,517655.1,2165,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1470566761,847970.00
08/07/2016 06:45,2,0.162,ALERT,213.51,300.57,59.991,1470566704,"201051344001203","219011344069620",19.64,16.30,0,297.87,303.88,3.2,1.2,0.000,514953.3,514953.3,2170,0,0,0,L,1122011218,0,122.91,122.01,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470566763,847971.00
08/07/2016 06:45,2,0.064,ALERT,212.61,301.17,59.954,1470566704,"274151322000054","219011344069620",22.98,17.80,0,299.07,302.68,1.5,0.0,0.000,758386.7,758386.7,2140,0,0,0,L,1151911521,0,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1470566765,847972.00
08/07/2016 06:45,2,0.143,ALERT,213.96,302.98,59.986,1470566704,"201051344000867","219011344069620",22.70,17.30,0,299.97,304.48,3.3,1.3,0.000,504915.8,504915.8,2162,0,0,0,L,1122011218,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1470566767,847973.00
08/07/2016 06:45,2,0.178,ALERT,213.51,300.87,59.981,1470566704,"201051344001093","219011344069620",21.31,17.00,0,298.17,302.07,3.9,1.8,0.000,512403.6,512403.6,2174,0,0,0,L,1122011218,0,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1470566769,847974.00
08/07/2016 06:45,2,0.100,ALERT,213.51,302.98,59.970,1470566704,"201051344000900","219011344069620",22.44,16.30,0,299.97,304.18,2.3,0.3,0.000,521245.3,521245.3,2168,0,0,0,L,1122011218,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1470566770,847975.00
08/07/2016 06:45,2,0.152,ALERT,213.96,302.68,59.981,1470566704,"201051344000648","219011344069620",23.00,16.00,0,299.37,304.18,3.6,1.5,0.000,511067.9,511067.9,2158,0,0,0,L,1122011218,0,121.55,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470566772,847976.00
08/07/2016 06:45,2,0.148,ALERT,213.74,303.88,59.975,1470566704,"201051344000569","219011344069620",23.08,16.70,0,300.57,304.78,3.5,1.5,0.000,521647.5,521647.5,2163,0,0,0,L,1122011218,0,121.55,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1470566774,847977.00
08/07/2016 06:45,2,0.158,ALERT,213.74,303.58,59.975,1470566704,"201051344000983","219011344069620",22.90,16.70,0,300.57,304.78,3.7,1.6,0.000,513748.5,513748.5,2159,0,0,0,L,1122011218,0,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470566776,847978.00
08/07/2016 06:45,2,0.131,ALERT,213.74,303.28,59.975,1470566704,"201051344001158","219011344069620",22.96,16.00,0,299.37,303.58,3.0,1.0,0.000,506448.7,506448.7,2166,0,0,0,L,1122011218,0,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1470566778,847979.00
08/07/2016 06:45,2,0.154,ALERT,214.19,303.88,59.975,1470566704,"201051344000576","219011344069620",21.13,16.30,0,300.27,304.48,3.3,1.3,0.000,513767.3,513767.3,2164,0,0,0,L,1122011218,0,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1470566779,847980.00
08/07/2016 06:45,2,0.080,ALERT,213.06,300.57,59.965,1470566704,"274151322000087","219011344069620",21.81,17.80,0,298.47,301.77,1.8,0.0,0.000,731079.1,731079.1,2163,0,0,0,L,1151911521,0,122.46,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1470566781,847981.00
08/07/2016 07:00,2,0.180,ACTIVE,214.19,340.55,59.986,1470567603,"201051344000645","219011344069620",26.58,17.80,0,300.87,355.58,4.9,2.8,0.004,513330.0,513330.0,2165,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567605,847982.00
08/07/2016 07:00,2,0.082,ACTIVE,213.06,323.72,59.991,1470567603,"274151322000085","219011344069620",27.85,17.80,0,299.07,339.04,2.3,0.3,0.000,758816.7,758816.7,2140,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567605,847983.00
08/07/2016 07:00,2,0.209,ACTIVE,214.19,341.45,59.996,1470567603,"201051344000633","219011344069620",25.03,17.00,0,299.67,353.47,5.3,3.2,0.000,504772.9,504772.9,2161,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567606,847984.00
08/07/2016 07:00,2,0.217,ACTIVE,213.74,340.25,59.991,1470567603,"201051344000469","219011344069620",25.64,16.70,0,299.97,352.87,5.7,3.6,0.004,506926.1,506926.1,2173,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567607,847985.00
08/07/2016 07:00,2,0.207,ACTIVE,213.29,337.84,59.991,1470567603,"201051344000646","219011344069620",26.02,17.00,0,298.77,350.17,5.5,3.4,0.004,508271.5,508271.5,2162,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567608,847986.00
08/07/2016 07:00,2,0.107,ACTIVE,212.61,342.05,59.996,1470567603,"274151322000052","219011344069620",28.35,18.30,0,299.07,344.76,3.1,1.1,0.000,777878.6,777878.6,2143,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567609,847987.00
08/07/2016 07:00,2,0.213,ACTIVE,213.74,338.14,59.996,1470567603,"201051344000585","219011344069620",25.74,17.30,0,299.07,346.86,5.5,3.4,0.009,517149.4,517149.4,2157,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567610,847988.00
08/07/2016 07:00,2,0.205,ACTIVE,213.51,336.94,59.986,1470567603,"201051344001230","219011344069620",23.16,16.70,0,299.67,348.36,4.8,2.7,0.004,511621.7,511621.7,2172,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567611,847989.00
08/07/2016 07:00,2,0.203,ACTIVE,213.96,337.84,59.996,1470567603,"201051344000582","219011344069620",25.49,16.70,0,299.97,350.17,5.2,3.1,0.009,504455.0,504455.0,2161,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567612,847990.00
08/07/2016 07:00,2,0.229,ACTIVE,213.06,336.94,60.012,1470567603,"201051344000955","219011344069620",25.56,17.00,0,299.67,350.17,5.9,3.8,0.009,517959.8,517959.8,2168,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567613,847991.00
08/07/2016 07:00,2,0.059,ALERT,212.83,321.31,59.996,1470567603,"274151322000094","219011344069620",25.72,17.30,0,298.77,391.64,1.6,0.0,0.000,636393.2,636393.2,2181,0,0,0,L,1151911521,0,122.01,122.91,0002,14,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567615,847992.00
08/07/2016 07:00,2,0.238,ACTIVE,213.74,339.65,60.007,1470567603,"201051344000579","219011344069620",25.76,17.80,0,301.77,348.36,6.2,4.1,0.009,521170.3,521170.3,2171,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567616,847993.00
08/07/2016 07:00,2,0.213,ACTIVE,213.51,337.24,60.007,1470567603,"201051344000890","219011344069620",25.66,17.30,0,299.97,350.17,5.5,3.4,0.004,515204.1,515204.1,2158,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567616,847994.00
08/07/2016 07:00,2,0.215,ACTIVE,213.74,339.04,59.996,1470567603,"201051344000438","219011344069620",25.37,16.70,0,299.67,350.17,5.5,3.4,0.004,516814.3,516814.3,2170,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567617,847995.00
08/07/2016 07:00,2,0.230,ACTIVE,213.74,337.84,60.018,1470567603,"201051344000417","219011344069620",26.30,17.00,0,298.77,350.47,6.2,4.0,0.004,508369.0,508369.0,2163,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567618,847996.00
08/07/2016 07:00,2,0.109,ACTIVE,212.83,339.95,59.991,1470567603,"274151322000083","219011344069620",25.86,17.80,0,299.97,367.00,2.9,0.9,0.004,770878.4,770878.4,2147,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567619,847997.00
08/07/2016 07:00,2,0.111,ACTIVE,213.51,339.65,59.991,1470567603,"274151322000076","219011344069620",26.70,18.30,0,299.37,359.18,3.0,1.0,0.000,822117.2,822117.2,2153,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567620,847998.00
08/07/2016 07:00,2,0.201,ACTIVE,213.51,340.25,60.002,1470567603,"201051344000868","219011344069620",25.50,17.30,0,301.47,352.27,5.3,3.2,0.009,505807.4,505807.4,2166,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567621,847999.00
08/07/2016 07:00,2,0.078,ACTIVE,212.83,337.24,59.986,1470567603,"274151322000095","219011344069620",28.37,17.50,0,300.27,338.44,2.2,0.2,0.000,813811.0,813811.0,2156,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567622,848000.00
08/07/2016 07:00,2,0.170,ALERT,213.51,341.15,59.991,1470567603,"201051344000988","219011344069620",25.90,17.50,0,298.77,354.07,4.5,2.4,0.000,502155.5,502155.5,2170,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567624,848001.00
08/07/2016 07:00,2,0.193,ACTIVE,213.51,336.94,59.986,1470567603,"201051344001025","219011344069620",25.72,17.00,0,299.07,353.47,5.0,2.9,0.004,516187.3,516187.3,2163,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567625,848002.00
08/07/2016 07:00,2,0.203,ACTIVE,213.74,339.34,60.007,1470567603,"201051344000458","219011344069620",25.96,18.00,0,301.17,353.47,5.4,3.3,0.009,513269.1,513269.1,2163,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567626,848003.00
08/07/2016 07:00,2,0.189,ACTIVE,214.19,340.85,60.028,1470567603,"201051344000853","219011344069620",26.18,17.30,0,301.17,353.47,5.0,2.9,0.009,512371.5,512371.5,2164,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567626,848004.00
08/07/2016 07:00,2,0.146,ACTIVE,213.96,338.74,59.996,1470567603,"201051344000685","219011344069620",27.87,17.00,0,299.07,347.46,4.2,2.1,0.009,516110.7,516110.7,2171,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567627,848005.00
08/07/2016 07:00,2,0.170,ACTIVE,213.74,337.84,59.986,1470567603,"201051344000917","219011344069620",27.21,17.80,0,297.57,346.86,4.7,2.6,0.000,513024.9,513024.9,2176,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567628,848006.00
08/07/2016 07:00,2,0.188,ACTIVE,213.96,338.14,60.007,1470567603,"201051344001145","219011344069620",25.05,16.70,0,299.37,350.17,4.8,2.7,0.004,518249.6,518249.6,2175,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567629,848007.00
08/07/2016 07:00,2,0.207,ACTIVE,213.74,338.44,59.991,1470567603,"201051344000651","219011344069620",25.13,16.30,0,298.77,349.86,5.3,3.2,0.004,511014.4,511014.4,2162,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567630,848008.00
08/07/2016 07:00,2,0.098,ACTIVE,212.61,338.14,60.012,1470567603,"274151322000088","219011344069620",23.60,18.30,0,299.37,346.26,2.4,0.4,0.000,742925.5,742925.5,2145,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567631,848009.00
08/07/2016 07:00,2,0.076,ALERT,213.74,337.84,59.986,1470567603,"274151322000068","219011344069620",28.61,18.30,0,298.47,391.94,2.2,0.2,0.000,636561.8,636561.8,2178,0,0,0,L,1151911521,0,122.68,122.91,0002,17,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567633,848010.00
08/07/2016 07:00,2,0.199,ACTIVE,213.29,336.34,59.981,1470567603,"201051344001135","219011344069620",26.28,17.00,0,299.37,347.76,5.3,3.2,0.004,507108.2,507108.2,2163,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567634,848011.00
08/07/2016 07:00,2,0.209,ACTIVE,213.29,339.95,59.981,1470567603,"201051344000594","219011344069620",24.97,17.80,0,300.87,352.57,5.3,3.2,0.009,517655.6,517655.6,2167,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567635,848012.00
08/07/2016 07:00,2,0.201,ACTIVE,213.74,337.24,59.991,1470567603,"201051344001203","219011344069620",25.35,17.00,0,298.77,351.67,5.2,3.1,0.004,514953.8,514953.8,2172,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567636,848013.00
08/07/2016 07:00,2,0.109,ACTIVE,212.83,339.04,59.991,1470567603,"274151322000054","219011344069620",24.61,18.70,0,299.37,343.25,2.7,0.7,0.009,758386.7,758386.7,2142,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567637,848014.00
08/07/2016 07:00,2,0.199,ACTIVE,213.96,339.65,59.986,1470567603,"201051344000867","219011344069620",25.13,17.80,0,300.87,347.46,5.1,3.0,0.004,504916.3,504916.3,2164,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567637,848015.00
08/07/2016 07:00,2,0.223,ACTIVE,213.74,338.14,60.002,1470567603,"201051344001093","219011344069620",25.19,17.50,0,299.37,350.17,5.7,3.6,0.004,512404.3,512404.3,2176,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567638,848016.00
08/07/2016 07:00,2,0.148,ACTIVE,213.51,340.25,59.996,1470567603,"201051344000900","219011344069620",25.43,17.00,0,301.17,353.77,3.9,1.8,0.000,521245.6,521245.6,2170,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567639,848017.00
08/07/2016 07:00,2,0.209,ACTIVE,213.96,339.95,59.986,1470567603,"201051344000648","219011344069620",25.78,16.70,0,300.87,348.66,5.5,3.4,0.004,511068.5,511068.5,2160,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567640,848018.00
08/07/2016 07:00,2,0.197,ACTIVE,213.74,339.95,59.981,1470567603,"201051344000569","219011344069620",26.80,17.30,0,301.77,348.96,5.4,3.3,0.009,521648.0,521648.0,2165,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567641,848019.00
08/07/2016 07:00,2,0.213,ACTIVE,213.74,339.65,59.991,1470567603,"201051344000983","219011344069620",25.47,17.50,0,301.77,352.27,5.5,3.4,0.004,513749.1,513749.1,2161,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567642,848020.00
08/07/2016 07:00,2,0.189,ACTIVE,213.74,339.65,60.012,1470567603,"201051344001158","219011344069620",25.54,17.00,0,300.87,352.57,5.0,2.9,0.004,506449.2,506449.2,2168,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567643,848021.00
08/07/2016 07:00,2,0.207,ACTIVE,214.19,340.85,59.981,1470567603,"201051344000576","219011344069620",25.33,17.30,0,301.77,351.97,5.3,3.2,0.004,513767.9,513767.9,2166,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567644,848022.00
08/07/2016 07:00,2,0.117,ACTIVE,213.29,339.34,59.986,1470567603,"274151322000087","219011344069620",23.91,18.70,0,298.77,348.06,2.9,0.8,0.000,731079.2,731079.2,2165,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470567645,848023.00
08/07/2016 07:15,2,0.256,ALERT,214.19,341.75,59.986,1470568504,"201051344000645","219011344069620",27.93,18.00,0,300.57,344.45,7.2,5.1,0.031,513331.0,513331.0,2166,0,0,0,L,1122011218,0,122.46,122.91,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568506,848024.00
08/07/2016 07:15,2,0.189,ALERT,213.06,339.65,60.002,1470568504,"274151322000085","219011344069620",26.14,19.00,0,299.37,342.05,5.0,2.9,0.018,758817.1,758817.1,2141,0,0,0,L,1151911521,0,122.91,122.46,0002,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568508,848025.00
08/07/2016 07:15,2,0.271,ALERT,214.19,342.95,59.981,1470568504,"201051344000633","219011344069620",28.23,17.50,0,299.07,345.66,7.8,5.6,0.031,504774.0,504774.0,2162,0,0,0,L,1122011218,0,122.46,122.91,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568510,848026.00
08/07/2016 07:15,2,0.279,ALERT,213.96,341.15,59.975,1470568504,"201051344000469","219011344069620",28.33,17.00,0,299.97,344.76,8.0,5.8,0.031,506927.3,506927.3,2174,0,0,0,L,1122011218,0,121.55,122.91,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568512,848027.00
08/07/2016 07:15,2,0.277,ALERT,213.51,338.44,59.981,1470568504,"201051344000646","219011344069620",27.41,17.50,0,297.87,341.15,7.8,5.6,0.031,508272.6,508272.6,2163,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568514,848028.00
08/07/2016 07:15,2,0.221,ACTIVE,212.61,339.34,59.991,1470568504,"274151322000052","219011344069620",27.06,19.30,0,318.30,343.55,6.1,3.9,0.022,777879.2,777879.2,2144,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568515,848029.00
08/07/2016 07:15,2,0.283,ALERT,213.96,339.34,59.991,1470568504,"201051344000585","219011344069620",28.11,17.80,0,298.47,342.95,8.1,5.9,0.031,517150.6,517150.6,2158,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568516,848030.00
08/07/2016 07:15,2,0.266,ALERT,213.74,338.14,59.975,1470568504,"201051344001230","219011344069620",27.35,17.30,0,299.37,341.45,7.4,5.2,0.022,511622.7,511622.7,2173,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568518,848031.00
08/07/2016 07:15,2,0.264,ALERT,214.19,338.74,59.986,1470568504,"201051344000582","219011344069620",27.79,17.50,0,299.67,341.75,7.5,5.3,0.022,504456.1,504456.1,2162,0,0,0,L,1122011218,0,122.68,122.46,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568520,848032.00
08/07/2016 07:15,2,0.283,ALERT,213.29,337.84,59.981,1470568504,"201051344000955","219011344069620",28.63,17.50,0,299.07,341.15,8.3,6.1,0.027,517961.0,517961.0,2169,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568522,848033.00
08/07/2016 07:15,2,0.121,ACTIVE,212.61,338.74,59.959,1470568504,"274151322000094","219011344069620",30.65,18.00,0,298.77,391.04,3.8,1.7,0.009,636393.4,636393.4,2183,0,0,0,L,1151911521,0,122.23,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568523,848034.00
08/07/2016 07:15,2,0.301,ALERT,213.74,340.25,60.018,1470568504,"201051344000579","219011344069620",28.61,18.00,0,301.77,344.15,8.8,6.5,0.031,521171.6,521171.6,2172,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568524,848035.00
08/07/2016 07:15,2,0.277,ALERT,213.51,337.54,59.981,1470568504,"201051344000890","219011344069620",28.57,17.80,0,299.67,341.75,8.0,5.8,0.027,515205.3,515205.3,2159,0,0,0,L,1122011218,0,122.68,121.55,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568526,848036.00
08/07/2016 07:15,2,0.275,ALERT,213.74,338.74,59.986,1470568504,"201051344000438","219011344069620",28.17,17.30,0,299.37,342.65,7.9,5.7,0.022,516815.4,516815.4,2171,0,0,0,L,1122011218,0,122.91,122.23,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568528,848037.00
08/07/2016 07:15,2,0.297,ALERT,213.74,338.74,59.991,1470568504,"201051344000417","219011344069620",28.55,17.80,0,298.47,341.75,8.6,6.4,0.027,508370.3,508370.3,2164,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568530,848038.00
08/07/2016 07:15,2,0.199,ACTIVE,212.61,340.55,59.986,1470568504,"274151322000083","219011344069620",26.68,18.70,0,309.59,360.38,5.4,3.3,0.027,770878.9,770878.9,2148,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568531,848039.00
08/07/2016 07:15,2,0.211,ACTIVE,213.29,339.34,59.970,1470568504,"274151322000076","219011344069620",26.96,19.30,0,329.13,348.36,5.8,3.6,0.022,822117.8,822117.8,2154,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568532,848040.00
08/07/2016 07:15,2,0.275,ALERT,213.74,340.85,59.981,1470568504,"201051344000868","219011344069620",27.85,17.50,0,301.47,344.15,7.8,5.6,0.027,505808.6,505808.6,2167,0,0,0,L,1122011218,0,121.78,122.91,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568533,848041.00
08/07/2016 07:15,2,0.195,ALERT,212.61,339.04,59.975,1470568504,"274151322000095","219011344069620",26.76,18.70,0,300.57,342.05,5.4,3.3,0.022,813811.5,813811.5,2157,0,0,0,L,1151911521,0,122.68,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568535,848042.00
08/07/2016 07:15,2,0.244,ACTIVE,213.74,342.35,59.975,1470568504,"201051344000988","219011344069620",28.03,17.80,0,298.47,345.66,7.0,4.8,0.035,502156.4,502156.4,2172,0,0,0,L,1122011218,0,121.78,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568536,848043.00
08/07/2016 07:15,2,0.270,ALERT,213.51,337.84,60.007,1470568504,"201051344001025","219011344069620",27.65,17.30,0,298.77,341.75,7.6,5.4,0.027,516188.4,516188.4,2164,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568538,848044.00
08/07/2016 07:15,2,0.277,ALERT,213.51,340.55,59.986,1470568504,"201051344000458","219011344069620",27.87,18.30,0,301.17,343.85,7.9,5.7,0.031,513270.2,513270.2,2164,0,0,0,L,1122011218,0,122.01,122.68,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568540,848045.00
08/07/2016 07:15,2,0.273,ALERT,214.19,342.35,59.986,1470568504,"201051344000853","219011344069620",28.09,17.50,0,300.57,345.36,7.8,5.6,0.027,512372.6,512372.6,2165,0,0,0,L,1122011218,0,122.46,122.91,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568541,848046.00
08/07/2016 07:15,2,0.240,ALERT,213.96,339.34,59.996,1470568504,"201051344000685","219011344069620",28.57,17.50,0,299.07,342.35,7.0,4.8,0.022,516111.7,516111.7,2172,0,0,0,L,1122011218,0,123.36,122.01,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568543,848047.00
08/07/2016 07:15,2,0.260,ALERT,213.74,339.04,59.996,1470568504,"201051344000917","219011344069620",27.25,18.30,0,298.17,342.65,7.2,5.0,0.022,513025.9,513025.9,2177,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568545,848048.00
08/07/2016 07:15,2,0.250,ALERT,213.96,339.34,59.991,1470568504,"201051344001145","219011344069620",27.83,17.30,0,299.37,342.65,7.1,4.9,0.027,518250.6,518250.6,2176,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568547,848049.00
08/07/2016 07:15,2,0.275,ALERT,213.96,339.04,59.991,1470568504,"201051344000651","219011344069620",26.96,17.00,0,298.17,341.75,7.5,5.3,0.027,511015.6,511015.6,2163,0,0,0,L,1122011218,0,122.91,121.78,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568549,848050.00
08/07/2016 07:15,2,0.186,ACTIVE,212.38,339.34,59.981,1470568504,"274151322000088","219011344069620",24.65,19.30,0,318.00,353.77,4.6,2.5,0.018,742925.9,742925.9,2146,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568550,848051.00
08/07/2016 07:15,2,0.143,ACTIVE,213.29,339.95,59.986,1470568504,"274151322000068","219011344069620",30.95,19.50,0,298.77,390.44,4.5,2.4,0.018,636562.1,636562.1,2180,0,0,0,L,1151911521,0,122.68,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568551,848052.00
08/07/2016 07:15,2,0.273,ALERT,213.51,336.94,59.991,1470568504,"201051344001135","219011344069620",28.51,17.50,0,299.07,341.45,7.9,5.7,0.027,507109.4,507109.4,2164,0,0,0,L,1122011218,0,122.46,122.01,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568552,848053.00
08/07/2016 07:15,2,0.271,ALERT,213.51,340.85,59.959,1470568504,"201051344000594","219011344069620",28.57,18.30,0,301.17,344.15,7.9,5.7,0.022,517656.8,517656.8,2168,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568554,848054.00
08/07/2016 07:15,2,0.260,ALERT,213.96,338.14,59.986,1470568504,"201051344001203","219011344069620",28.53,17.50,0,299.07,342.65,7.5,5.3,0.022,514955.0,514955.0,2173,0,0,0,L,1122011218,0,123.14,122.01,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568556,848055.00
08/07/2016 07:15,2,0.195,ACTIVE,212.61,339.04,59.996,1470568504,"274151322000054","219011344069620",26.10,19.50,0,324.02,350.47,5.2,3.1,0.018,758387.2,758387.2,2143,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568557,848056.00
08/07/2016 07:15,2,0.273,ALERT,213.96,340.55,59.996,1470568504,"201051344000867","219011344069620",27.77,18.30,0,300.57,343.85,7.7,5.5,0.027,504917.4,504917.4,2165,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568559,848057.00
08/07/2016 07:15,2,0.283,ALERT,213.74,339.04,60.002,1470568504,"201051344001093","219011344069620",28.35,18.00,0,298.77,342.65,8.2,6.0,0.022,512405.5,512405.5,2177,0,0,0,L,1122011218,0,122.68,122.23,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568561,848058.00
08/07/2016 07:15,2,0.234,ALERT,213.51,341.45,60.002,1470568504,"201051344000900","219011344069620",27.25,17.50,0,301.17,343.85,6.5,4.3,0.031,521246.4,521246.4,2171,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568562,848059.00
08/07/2016 07:15,2,0.287,ALERT,213.96,340.85,60.028,1470568504,"201051344000648","219011344069620",27.69,17.30,0,300.57,345.36,8.1,5.9,0.035,511069.7,511069.7,2161,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568564,848060.00
08/07/2016 07:15,2,0.283,ALERT,213.96,340.85,60.034,1470568504,"201051344000569","219011344069620",27.87,17.80,0,301.47,344.45,8.0,5.8,0.031,521649.2,521649.2,2166,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568566,848061.00
08/07/2016 07:15,2,0.291,ALERT,213.96,340.85,59.991,1470568504,"201051344000983","219011344069620",27.71,17.80,0,301.47,344.15,8.2,6.0,0.027,513750.4,513750.4,2162,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568568,848062.00
08/07/2016 07:15,2,0.268,ALERT,213.96,341.15,59.981,1470568504,"201051344001158","219011344069620",27.10,17.50,0,300.57,344.15,7.4,5.2,0.027,506450.3,506450.3,2169,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568570,848063.00
08/07/2016 07:15,2,0.281,ALERT,214.19,342.35,60.002,1470568504,"201051344000576","219011344069620",27.97,17.30,0,301.47,345.66,8.0,5.8,0.031,513769.1,513769.1,2167,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568572,848064.00
08/07/2016 07:15,2,0.201,ALERT,212.83,339.65,59.991,1470568504,"274151322000087","219011344069620",25.17,19.80,0,299.67,342.95,5.2,3.0,0.027,731079.7,731079.7,2166,0,0,0,L,1151911521,0,122.68,122.46,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470568573,848065.00
08/07/2016 07:30,2,0.365,ACTIVE,213.96,341.45,60.002,1470569404,"201051344000645","219011344069620",27.67,18.70,0,336.94,346.86,10.3,8.0,0.057,513332.5,513332.5,2168,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569405,848066.00
08/07/2016 07:30,2,0.279,ACTIVE,212.61,339.34,60.007,1470569404,"274151322000085","219011344069620",27.02,19.50,0,336.34,342.95,7.7,5.5,0.035,758818.1,758818.1,2143,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569406,848067.00
08/07/2016 07:30,2,0.379,ACTIVE,213.96,343.55,59.996,1470569404,"201051344000633","219011344069620",27.87,18.30,0,335.14,348.96,10.7,8.4,0.057,504775.7,504775.7,2164,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569407,848068.00
08/07/2016 07:30,2,0.377,ACTIVE,213.51,341.45,60.002,1470569404,"201051344000469","219011344069620",28.84,17.80,0,334.24,346.86,11.1,8.8,0.057,506929.0,506929.0,2176,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569408,848069.00
08/07/2016 07:30,2,0.371,ACTIVE,213.51,339.34,60.007,1470569404,"201051344000646","219011344069620",27.61,18.00,0,331.53,343.85,10.4,8.1,0.049,508274.3,508274.3,2165,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569409,848070.00
08/07/2016 07:30,2,0.314,ACTIVE,212.16,340.25,60.002,1470569404,"274151322000052","219011344069620",27.77,20.00,0,335.44,343.55,8.9,6.6,0.053,777880.4,777880.4,2145,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569410,848071.00
08/07/2016 07:30,2,0.373,ACTIVE,213.96,339.65,60.023,1470569404,"201051344000585","219011344069620",27.85,18.30,0,333.03,344.15,10.6,8.3,0.049,517152.3,517152.3,2160,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569411,848072.00
08/07/2016 07:30,2,0.363,ACTIVE,213.74,339.04,60.002,1470569404,"201051344001230","219011344069620",27.53,18.00,0,332.43,343.25,10.2,7.9,0.049,511624.2,511624.2,2175,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569412,848073.00
08/07/2016 07:30,2,0.361,ACTIVE,214.19,339.34,60.002,1470569404,"201051344000582","219011344069620",27.17,18.00,0,333.63,343.85,9.9,7.7,0.049,504457.6,504457.6,2164,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569412,848074.00
08/07/2016 07:30,2,0.406,ACTIVE,213.29,338.74,59.996,1470569404,"201051344000955","219011344069620",27.95,18.30,0,331.23,342.95,11.5,9.2,0.062,517962.8,517962.8,2171,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569413,848075.00
08/07/2016 07:30,2,0.178,ACTIVE,212.38,380.22,59.986,1470569404,"274151322000094","219011344069620",35.64,19.30,0,336.64,383.83,6.4,4.3,0.035,636394.1,636394.1,2184,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569414,848076.00
08/07/2016 07:30,2,0.396,ACTIVE,213.51,340.85,59.991,1470569404,"201051344000579","219011344069620",28.88,19.30,0,335.74,346.56,11.7,9.3,0.057,521173.5,521173.5,2174,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569415,848077.00
08/07/2016 07:30,2,0.393,ACTIVE,213.51,338.74,59.991,1470569404,"201051344000890","219011344069620",27.81,18.30,0,332.43,343.85,11.1,8.8,0.053,515207.0,515207.0,2161,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569416,848078.00
08/07/2016 07:30,2,0.371,ACTIVE,213.74,339.65,59.991,1470569404,"201051344000438","219011344069620",28.73,18.00,0,333.33,344.15,10.8,8.5,0.053,516817.1,516817.1,2173,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569417,848079.00
08/07/2016 07:30,2,0.396,ACTIVE,213.74,339.34,59.996,1470569404,"201051344000417","219011344069620",28.09,18.30,0,332.73,343.85,11.3,9.0,0.053,508372.1,508372.1,2166,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569418,848080.00
08/07/2016 07:30,2,0.283,ACTIVE,212.38,340.25,59.991,1470569404,"274151322000083","219011344069620",27.15,19.50,0,336.04,343.25,7.8,5.6,0.040,770879.9,770879.9,2149,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569419,848081.00
08/07/2016 07:30,2,0.305,ACTIVE,213.06,340.55,59.986,1470569404,"274151322000076","219011344069620",27.87,20.00,0,337.24,343.85,8.6,6.4,0.040,822118.9,822118.9,2155,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569420,848082.00
08/07/2016 07:30,2,0.385,ACTIVE,213.51,341.45,59.996,1470569404,"201051344000868","219011344069620",27.97,18.00,0,334.84,346.86,10.9,8.6,0.057,505810.2,505810.2,2169,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569421,848083.00
08/07/2016 07:30,2,0.281,ACTIVE,212.61,338.44,59.986,1470569404,"274151322000095","219011344069620",27.47,19.30,0,335.74,342.65,7.8,5.6,0.031,813812.5,813812.5,2159,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569421,848084.00
08/07/2016 07:30,2,0.355,ACTIVE,213.51,342.95,59.991,1470569404,"201051344000988","219011344069620",28.19,18.70,0,335.14,347.46,10.2,7.9,0.057,502157.9,502157.9,2173,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569422,848085.00
08/07/2016 07:30,2,0.367,ACTIVE,213.51,338.44,59.986,1470569404,"201051344001025","219011344069620",27.87,18.00,0,333.33,343.55,10.4,8.1,0.053,516189.9,516189.9,2166,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569423,848086.00
08/07/2016 07:30,2,0.363,ACTIVE,213.51,340.85,59.996,1470569404,"201051344000458","219011344069620",28.53,19.30,0,335.14,346.26,10.5,8.2,0.053,513271.9,513271.9,2166,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569424,848087.00
08/07/2016 07:30,2,0.367,ACTIVE,214.19,342.95,59.991,1470569404,"201051344000853","219011344069620",27.87,18.30,0,336.64,347.46,10.4,8.1,0.057,512374.2,512374.2,2167,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569425,848088.00
08/07/2016 07:30,2,0.340,ACTIVE,213.96,340.25,59.991,1470569404,"201051344000685","219011344069620",28.17,18.30,0,332.73,346.26,9.7,7.4,0.053,516113.1,516113.1,2174,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569426,848089.00
08/07/2016 07:30,2,0.342,ACTIVE,213.74,339.95,59.991,1470569404,"201051344000917","219011344069620",27.69,19.00,0,331.83,344.76,9.7,7.4,0.044,513027.3,513027.3,2179,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569427,848090.00
08/07/2016 07:30,2,0.340,ACTIVE,213.96,339.95,59.991,1470569404,"201051344001145","219011344069620",27.97,17.80,0,333.93,344.76,9.7,7.4,0.049,518252.1,518252.1,2178,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569428,848091.00
08/07/2016 07:30,2,0.363,ACTIVE,213.96,339.95,59.959,1470569404,"201051344000651","219011344069620",28.17,17.50,0,333.63,344.45,10.4,8.1,0.057,511017.1,511017.1,2165,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569429,848092.00
08/07/2016 07:30,2,0.275,ACTIVE,212.16,339.95,59.975,1470569404,"274151322000088","219011344069620",26.08,20.00,0,334.54,342.65,7.3,5.1,0.040,742926.8,742926.8,2147,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569430,848093.00
08/07/2016 07:30,2,0.197,ACTIVE,213.06,394.95,59.991,1470569404,"274151322000068","219011344069620",37.17,21.00,0,337.54,397.35,7.5,5.3,0.031,636562.9,636562.9,2181,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569431,848094.00
08/07/2016 07:30,2,0.385,ACTIVE,213.51,337.84,59.986,1470569404,"201051344001135","219011344069620",28.05,18.00,0,332.73,343.85,11.0,8.7,0.057,507111.0,507111.0,2166,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569432,848095.00
08/07/2016 07:30,2,0.389,ACTIVE,213.06,340.85,59.996,1470569404,"201051344000594","219011344069620",27.97,19.00,0,333.93,347.16,11.1,8.7,0.053,517658.4,517658.4,2170,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569433,848096.00
08/07/2016 07:30,2,0.375,ACTIVE,213.74,339.34,59.975,1470569404,"201051344001203","219011344069620",28.01,18.00,0,333.63,345.36,10.7,8.4,0.053,514956.5,514956.5,2175,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569434,848097.00
08/07/2016 07:30,2,0.289,ACTIVE,212.16,339.34,59.970,1470569404,"274151322000054","219011344069620",27.04,20.30,0,335.44,342.95,7.9,5.7,0.040,758388.2,758388.2,2144,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569435,848098.00
08/07/2016 07:30,2,0.389,ACTIVE,213.74,340.85,59.981,1470569404,"201051344000867","219011344069620",27.87,19.00,0,334.84,346.26,11.0,8.7,0.057,504919.0,504919.0,2167,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569436,848099.00
08/07/2016 07:30,2,0.396,ACTIVE,213.74,339.34,59.981,1470569404,"201051344001093","219011344069620",29.14,18.70,0,333.33,343.85,11.7,9.4,0.057,512407.2,512407.2,2179,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569436,848100.00
08/07/2016 07:30,2,0.338,ACTIVE,213.29,341.75,59.986,1470569404,"201051344000900","219011344069620",28.15,18.00,0,334.54,347.16,9.7,7.4,0.057,521247.7,521247.7,2173,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569437,848101.00
08/07/2016 07:30,2,0.379,ACTIVE,213.74,341.15,59.981,1470569404,"201051344000648","219011344069620",28.19,17.80,0,335.74,347.16,10.8,8.5,0.053,511071.3,511071.3,2163,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569438,848102.00
08/07/2016 07:30,2,0.395,ACTIVE,213.51,341.15,59.944,1470569404,"201051344000569","219011344069620",27.25,18.70,0,335.74,346.56,10.9,8.6,0.057,521650.9,521650.9,2168,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569439,848103.00
08/07/2016 07:30,2,0.385,ACTIVE,213.51,340.85,60.012,1470569404,"201051344000983","219011344069620",28.13,18.70,0,335.14,346.56,11.0,8.7,0.057,513752.1,513752.1,2164,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569440,848104.00
08/07/2016 07:30,2,0.381,ACTIVE,213.51,341.15,59.975,1470569404,"201051344001158","219011344069620",27.57,18.30,0,334.84,345.96,10.7,8.4,0.057,506451.8,506451.8,2171,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569441,848105.00
08/07/2016 07:30,2,0.375,ACTIVE,213.74,342.35,59.975,1470569404,"201051344000576","219011344069620",28.63,18.00,0,336.64,347.46,10.9,8.6,0.053,513770.7,513770.7,2169,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569442,848106.00
08/07/2016 07:30,2,0.291,ACTIVE,212.61,339.95,59.970,1470569404,"274151322000087","219011344069620",26.36,20.70,0,336.04,343.25,7.8,5.6,0.040,731080.6,731080.6,2168,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470569443,848107.00
08/07/2016 07:45,2,0.537,ACTIVE,213.96,343.25,59.991,1470570303,"201051344000645","219011344069620",28.53,19.50,0,335.74,350.17,15.6,13.1,0.106,513335.1,513335.1,2169,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570305,848108.00
08/07/2016 07:45,2,0.389,ACTIVE,212.38,340.55,59.981,1470570303,"274151322000085","219011344069620",27.87,20.30,0,336.04,344.15,11.0,8.7,0.057,758819.8,758819.8,2144,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570305,848109.00
