ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 07:45,2,0.559,ACTIVE,213.96,345.06,59.954,1470570303,"201051344000633","219011344069620",28.90,19.30,0,335.14,351.37,16.4,13.9,0.110,504778.4,504778.4,2165,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570306,848110.00
08/07/2016 07:45,2,0.580,ACTIVE,213.74,344.15,59.986,1470570303,"201051344000469","219011344069620",28.49,19.00,0,333.63,349.86,16.8,14.3,0.110,506931.8,506931.8,2177,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570307,848111.00
08/07/2016 07:45,2,0.502,ACTIVE,213.29,340.25,59.991,1470570303,"201051344000646","219011344069620",25.33,19.30,0,331.83,345.96,12.9,10.5,0.075,508276.6,508276.6,2166,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570308,848112.00
08/07/2016 07:45,2,0.430,ACTIVE,212.16,340.25,60.007,1470570303,"274151322000052","219011344069620",29.24,21.00,0,334.84,345.06,12.8,10.4,0.075,777882.5,777882.5,2146,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570309,848113.00
08/07/2016 07:45,2,0.510,ACTIVE,213.74,341.15,59.986,1470570303,"201051344000585","219011344069620",28.61,19.80,0,333.33,346.26,14.8,12.4,0.088,517154.8,517154.8,2161,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570310,848114.00
08/07/2016 07:45,2,0.549,ACTIVE,213.51,340.55,59.986,1470570303,"201051344001230","219011344069620",28.78,19.50,0,332.13,346.26,16.0,13.5,0.102,511626.8,511626.8,2176,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570311,848115.00
08/07/2016 07:45,2,0.523,ACTIVE,214.19,341.75,59.986,1470570303,"201051344000582","219011344069620",28.59,19.00,0,333.33,347.16,15.2,12.7,0.097,504460.1,504460.1,2165,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570312,848116.00
08/07/2016 07:45,2,0.600,ACTIVE,213.29,341.15,59.991,1470570303,"201051344000955","219011344069620",28.88,19.50,0,332.13,346.86,17.6,15.0,0.115,517965.7,517965.7,2172,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570313,848117.00
08/07/2016 07:45,2,0.232,ACTIVE,212.38,401.56,59.986,1470570303,"274151322000094","219011344069620",37.75,21.00,0,336.34,409.68,8.9,6.7,0.044,636395.4,636395.4,2185,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570313,848118.00
08/07/2016 07:45,2,0.590,ACTIVE,213.51,343.25,59.975,1470570303,"201051344000579","219011344069620",28.71,20.00,0,335.44,349.86,17.2,14.7,0.106,521176.4,521176.4,2175,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570314,848119.00
08/07/2016 07:45,2,0.576,ACTIVE,213.51,340.55,60.018,1470570303,"201051344000890","219011344069620",28.75,19.50,0,332.43,347.16,16.8,14.3,0.110,515209.8,515209.8,2162,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570315,848120.00
08/07/2016 07:45,2,0.555,ACTIVE,213.74,341.45,59.981,1470570303,"201051344000438","219011344069620",29.38,19.30,0,333.33,348.06,16.5,14.0,0.106,516819.8,516819.8,2174,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570316,848121.00
08/07/2016 07:45,2,0.578,ACTIVE,213.74,341.45,59.986,1470570303,"201051344000417","219011344069620",28.75,19.50,0,333.03,347.46,16.9,14.4,0.106,508374.9,508374.9,2167,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570317,848122.00
08/07/2016 07:45,2,0.354,ACTIVE,212.16,340.25,59.986,1470570303,"274151322000083","219011344069620",27.71,20.00,0,335.14,343.55,9.9,7.7,0.062,770881.6,770881.6,2150,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570318,848123.00
08/07/2016 07:45,2,0.451,ACTIVE,212.83,342.05,59.981,1470570303,"274151322000076","219011344069620",29.64,21.00,0,336.34,345.96,13.6,11.2,0.084,822121.0,822121.0,2156,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570319,848124.00
08/07/2016 07:45,2,0.574,ACTIVE,213.51,343.55,59.965,1470570303,"201051344000868","219011344069620",28.82,19.00,0,335.14,349.86,16.8,14.3,0.110,505813.0,505813.0,2170,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570320,848125.00
08/07/2016 07:45,2,0.361,ACTIVE,212.38,339.95,59.981,1470570303,"274151322000095","219011344069620",27.71,20.00,0,335.44,343.25,10.2,7.9,0.057,813814.1,813814.1,2160,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570321,848126.00
08/07/2016 07:45,2,0.549,ACTIVE,213.51,344.15,59.991,1470570303,"201051344000988","219011344069620",28.78,19.80,0,334.24,351.37,16.0,13.6,0.119,502160.5,502160.5,2174,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570322,848127.00
08/07/2016 07:45,2,0.527,ACTIVE,213.51,339.65,59.991,1470570303,"201051344001025","219011344069620",29.02,19.30,0,332.73,347.16,15.5,13.1,0.097,516192.5,516192.5,2167,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570323,848128.00
08/07/2016 07:45,2,0.541,ACTIVE,213.51,342.65,59.996,1470570303,"201051344000458","219011344069620",28.49,20.00,0,334.54,348.66,15.6,13.2,0.102,513274.5,513274.5,2167,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570324,848129.00
08/07/2016 07:45,2,0.537,ACTIVE,214.19,344.45,60.018,1470570303,"201051344000853","219011344069620",28.78,19.30,0,336.64,350.47,15.7,13.2,0.097,512376.8,512376.8,2168,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570325,848130.00
08/07/2016 07:45,2,0.512,ACTIVE,213.74,341.75,59.986,1470570303,"201051344000685","219011344069620",28.84,19.30,0,333.33,347.46,15.0,12.5,0.102,516115.5,516115.5,2175,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570325,848131.00
08/07/2016 07:45,2,0.473,ACTIVE,213.74,341.15,59.996,1470570303,"201051344000917","219011344069620",30.08,19.80,0,332.43,347.16,14.4,11.9,0.088,513029.7,513029.7,2180,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570326,848132.00
08/07/2016 07:45,2,0.512,ACTIVE,213.74,340.85,59.996,1470570303,"201051344001145","219011344069620",27.99,19.00,0,334.24,346.86,14.5,12.1,0.093,518254.4,518254.4,2179,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570327,848133.00
08/07/2016 07:45,2,0.537,ACTIVE,213.74,341.15,59.954,1470570303,"201051344000651","219011344069620",28.69,18.70,0,333.63,347.46,15.6,13.2,0.097,511019.7,511019.7,2166,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570328,848134.00
08/07/2016 07:45,2,0.439,ACTIVE,211.93,339.65,59.991,1470570303,"274151322000088","219011344069620",27.71,21.00,0,334.84,344.45,12.3,10.0,0.062,742928.6,742928.6,2148,0,0,0,L,1151911521,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570329,848135.00
08/07/2016 07:45,2,0.320,ACTIVE,212.83,399.76,59.975,1470570303,"274151322000068","219011344069620",37.71,22.50,0,336.94,427.11,12.3,9.9,0.066,636564.7,636564.7,2182,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570330,848136.00
08/07/2016 07:45,2,0.549,ACTIVE,213.29,340.25,60.002,1470570303,"201051344001135","219011344069620",29.18,19.30,0,332.43,346.56,16.2,13.7,0.102,507113.7,507113.7,2167,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570331,848137.00
08/07/2016 07:45,2,0.566,ACTIVE,213.29,342.65,59.986,1470570303,"201051344000594","219011344069620",29.02,19.80,0,333.33,349.26,16.6,14.1,0.110,517661.2,517661.2,2171,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570332,848138.00
08/07/2016 07:45,2,0.566,ACTIVE,213.74,340.55,59.996,1470570303,"201051344001203","219011344069620",28.86,19.30,0,333.63,348.66,16.6,14.1,0.110,514959.3,514959.3,2176,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570333,848139.00
08/07/2016 07:45,2,0.459,ACTIVE,211.93,340.55,59.991,1470570303,"274151322000054","219011344069620",27.77,21.50,0,335.14,345.06,12.9,10.5,0.080,758390.1,758390.1,2145,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570334,848140.00
08/07/2016 07:45,2,0.574,ACTIVE,213.96,342.95,59.996,1470570303,"201051344000867","219011344069620",28.73,19.80,0,335.14,349.56,16.7,14.2,0.110,504921.8,504921.8,2168,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570335,848141.00
08/07/2016 07:45,2,0.619,ACTIVE,213.74,342.05,60.023,1470570303,"201051344001093","219011344069620",29.14,19.80,0,333.33,348.66,18.3,15.8,0.119,512410.3,512410.3,2180,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570336,848142.00
08/07/2016 07:45,2,0.527,ACTIVE,213.29,342.95,59.991,1470570303,"201051344000900","219011344069620",28.69,18.70,0,333.93,349.26,15.3,12.9,0.106,521250.2,521250.2,2174,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570337,848143.00
08/07/2016 07:45,2,0.555,ACTIVE,213.74,342.95,59.996,1470570303,"201051344000648","219011344069620",29.02,18.70,0,335.44,349.86,16.4,13.9,0.106,511074.1,511074.1,2164,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570338,848144.00
08/07/2016 07:45,2,0.555,ACTIVE,213.74,343.25,59.991,1470570303,"201051344000569","219011344069620",28.90,19.50,0,334.54,349.56,16.3,13.8,0.106,521653.6,521653.6,2169,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570339,848145.00
08/07/2016 07:45,2,0.553,ACTIVE,213.74,342.65,59.986,1470570303,"201051344000983","219011344069620",28.69,19.50,0,335.14,349.56,16.1,13.6,0.102,513754.7,513754.7,2165,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570340,848146.00
08/07/2016 07:45,2,0.557,ACTIVE,213.74,343.25,59.991,1470570303,"201051344001158","219011344069620",28.57,19.50,0,335.14,349.56,16.1,13.7,0.110,506454.5,506454.5,2172,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570340,848147.00
08/07/2016 07:45,2,0.559,ACTIVE,213.96,343.85,59.954,1470570303,"201051344000576","219011344069620",28.77,19.00,0,335.14,350.17,16.3,13.8,0.110,513773.4,513773.4,2170,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570341,848148.00
08/07/2016 07:45,2,0.383,ACTIVE,212.38,340.55,59.986,1470570303,"274151322000087","219011344069620",27.89,21.80,0,335.14,344.45,10.8,8.5,0.057,731082.3,731082.3,2169,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470570342,848149.00
08/07/2016 08:00,2,0.863,ACTIVE,213.96,346.26,59.991,1470571203,"201051344000645","219011344069620",29.06,20.30,0,336.04,356.78,25.4,22.6,0.190,513339.5,513339.5,2170,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571204,848150.00
08/07/2016 08:00,2,0.760,ACTIVE,211.93,344.15,59.981,1470571203,"274151322000085","219011344069620",28.29,21.50,0,333.03,349.86,21.8,19.1,0.133,758823.3,758823.3,2145,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571205,848151.00
08/07/2016 08:00,2,0.891,ACTIVE,213.74,348.06,59.991,1470571203,"201051344000633","219011344069620",29.20,20.30,0,335.44,357.98,26.4,23.5,0.203,504782.9,504782.9,2166,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571206,848152.00
08/07/2016 08:00,2,0.904,ACTIVE,213.51,347.16,59.996,1470571203,"201051344000469","219011344069620",29.32,20.00,0,333.93,357.38,26.9,24.0,0.208,506936.5,506936.5,2178,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571207,848153.00
08/07/2016 08:00,2,0.840,ACTIVE,212.83,343.55,60.002,1470571203,"201051344000646","219011344069620",29.58,20.70,0,333.03,353.77,25.2,22.4,0.190,508280.9,508280.9,2167,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571208,848154.00
08/07/2016 08:00,2,0.824,ACTIVE,211.70,340.55,59.991,1470571203,"274151322000052","219011344069620",28.98,22.00,0,333.03,351.07,24.2,21.4,0.146,777886.5,777886.5,2147,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571209,848155.00
08/07/2016 08:00,2,0.803,ACTIVE,213.29,344.15,60.007,1470571203,"201051344000585","219011344069620",29.12,21.30,0,333.33,353.47,23.7,21.0,0.168,517158.9,517158.9,2162,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571210,848156.00
08/07/2016 08:00,2,0.881,ACTIVE,212.83,342.95,59.949,1470571203,"201051344001230","219011344069620",29.18,21.30,0,331.53,353.47,26.1,23.2,0.194,511631.3,511631.3,2177,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571211,848157.00
08/07/2016 08:00,2,0.832,ACTIVE,213.74,344.15,60.023,1470571203,"201051344000582","219011344069620",29.10,20.30,0,333.63,354.07,24.6,21.8,0.186,504464.3,504464.3,2166,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571212,848158.00
08/07/2016 08:00,2,0.941,ACTIVE,212.83,343.85,59.975,1470571203,"201051344000955","219011344069620",29.20,21.00,0,330.33,354.67,27.8,24.9,0.217,517970.6,517970.6,2173,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571213,848159.00
08/07/2016 08:00,2,0.529,ACTIVE,212.16,407.57,60.018,1470571203,"274151322000094","219011344069620",38.29,22.30,0,336.04,425.91,20.5,17.9,0.128,636398.6,636398.6,2186,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571214,848160.00
08/07/2016 08:00,2,0.924,ACTIVE,213.29,345.96,60.002,1470571203,"201051344000579","219011344069620",28.94,21.50,0,335.14,357.38,27.1,24.2,0.199,521181.2,521181.2,2176,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571215,848161.00
08/07/2016 08:00,2,0.920,ACTIVE,213.06,342.95,60.002,1470571203,"201051344000890","219011344069620",29.00,21.00,0,332.13,354.67,27.1,24.2,0.194,515214.5,515214.5,2163,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571216,848162.00
08/07/2016 08:00,2,0.887,ACTIVE,213.29,344.45,60.002,1470571203,"201051344000438","219011344069620",29.56,20.30,0,333.93,355.28,26.6,23.7,0.199,516824.5,516824.5,2175,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571217,848163.00
08/07/2016 08:00,2,0.875,ACTIVE,213.29,343.55,60.007,1470571203,"201051344000417","219011344069620",29.72,20.70,0,332.13,354.37,26.4,23.5,0.199,508379.6,508379.6,2168,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571218,848164.00
08/07/2016 08:00,2,0.729,ACTIVE,211.93,345.36,59.996,1470571203,"274151322000083","219011344069620",29.02,21.30,0,333.63,349.56,21.4,18.8,0.141,770885.0,770885.0,2151,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571219,848165.00
08/07/2016 08:00,2,0.814,ACTIVE,212.61,345.06,59.996,1470571203,"274151322000076","219011344069620",29.58,22.00,0,333.93,351.67,24.4,21.7,0.159,822125.0,822125.0,2157,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571220,848166.00
08/07/2016 08:00,2,0.920,ACTIVE,213.06,345.96,59.996,1470571203,"201051344000868","219011344069620",29.18,19.80,0,334.84,357.08,27.2,24.3,0.203,505817.7,505817.7,2171,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571221,848167.00
08/07/2016 08:00,2,0.717,ACTIVE,212.16,341.75,59.981,1470571203,"274151322000095","219011344069620",29.68,21.00,0,333.03,349.56,21.6,18.9,0.141,813817.6,813817.6,2161,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571222,848168.00
08/07/2016 08:00,2,0.898,ACTIVE,213.29,348.06,60.012,1470571203,"201051344000988","219011344069620",29.08,21.00,0,334.84,358.88,26.5,23.7,0.203,502165.0,502165.0,2175,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571223,848169.00
08/07/2016 08:00,2,0.850,ACTIVE,213.06,342.95,59.954,1470571203,"201051344001025","219011344069620",29.24,20.70,0,333.33,354.37,25.2,22.4,0.190,516196.8,516196.8,2168,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571224,848170.00
08/07/2016 08:00,2,0.846,ACTIVE,213.29,345.06,59.986,1470571203,"201051344000458","219011344069620",29.14,21.30,0,335.14,355.88,25.0,22.2,0.194,513278.8,513278.8,2168,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571225,848171.00
08/07/2016 08:00,2,0.855,ACTIVE,213.96,347.46,59.996,1470571203,"201051344000853","219011344069620",29.38,20.30,0,336.04,357.68,25.5,22.7,0.190,512381.2,512381.2,2169,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571226,848172.00
08/07/2016 08:00,2,0.840,ACTIVE,213.29,344.15,59.996,1470571203,"201051344000685","219011344069620",28.94,20.70,0,333.03,354.37,24.6,21.8,0.190,516119.7,516119.7,2176,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571226,848173.00
08/07/2016 08:00,2,0.828,ACTIVE,213.29,344.45,59.996,1470571203,"201051344000917","219011344069620",29.00,21.50,0,331.53,353.77,24.4,21.6,0.181,513033.8,513033.8,2181,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571227,848174.00
08/07/2016 08:00,2,0.818,ACTIVE,213.29,343.85,59.991,1470571203,"201051344001145","219011344069620",29.00,20.30,0,333.33,354.07,24.1,21.3,0.172,518258.5,518258.5,2180,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571228,848175.00
08/07/2016 08:00,2,0.857,ACTIVE,213.29,344.15,59.986,1470571203,"201051344000651","219011344069620",29.16,20.00,0,333.93,354.67,25.4,22.6,0.190,511024.0,511024.0,2167,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571229,848176.00
08/07/2016 08:00,2,0.748,ACTIVE,211.70,341.45,59.996,1470571203,"274151322000088","219011344069620",28.47,22.00,0,331.83,349.86,21.6,18.9,0.137,742932.1,742932.1,2149,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571230,848177.00
08/07/2016 08:00,2,0.535,ACTIVE,212.61,415.99,59.991,1470571203,"274151322000068","219011344069620",38.96,24.00,0,337.54,425.61,21.2,18.5,0.128,636568.1,636568.1,2183,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571231,848178.00
08/07/2016 08:00,2,0.891,ACTIVE,212.83,342.95,59.981,1470571203,"201051344001135","219011344069620",28.82,20.30,0,333.03,353.77,26.1,23.2,0.194,507118.3,507118.3,2168,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571232,848179.00
08/07/2016 08:00,2,0.906,ACTIVE,213.06,345.66,59.991,1470571203,"201051344000594","219011344069620",29.04,21.00,0,333.33,356.48,26.7,23.9,0.203,517665.9,517665.9,2172,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571233,848180.00
08/07/2016 08:00,2,0.904,ACTIVE,213.29,343.85,59.981,1470571203,"201051344001203","219011344069620",29.28,20.30,0,333.33,356.18,26.9,24.0,0.208,514963.9,514963.9,2177,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571234,848181.00
08/07/2016 08:00,2,0.717,ACTIVE,211.93,343.85,59.991,1470571203,"274151322000054","219011344069620",29.50,22.50,0,333.33,350.47,21.4,18.7,0.137,758393.7,758393.7,2146,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571235,848182.00
08/07/2016 08:00,2,0.918,ACTIVE,213.51,345.96,59.986,1470571203,"201051344000867","219011344069620",29.26,21.00,0,335.14,357.08,27.2,24.4,0.203,504926.5,504926.5,2169,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571236,848183.00
08/07/2016 08:00,2,0.980,ACTIVE,213.29,345.06,59.975,1470571203,"201051344001093","219011344069620",29.24,21.00,0,333.03,356.48,29.1,26.1,0.217,512415.4,512415.4,2181,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571237,848184.00
08/07/2016 08:00,2,0.877,ACTIVE,213.29,346.56,59.981,1470571203,"201051344000900","219011344069620",28.90,19.80,0,335.14,357.08,25.7,22.8,0.203,521254.5,521254.5,2175,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571237,848185.00
08/07/2016 08:00,2,0.883,ACTIVE,213.74,345.96,59.986,1470571203,"201051344000648","219011344069620",29.10,19.80,0,335.44,357.08,26.1,23.2,0.199,511078.6,511078.6,2165,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571238,848186.00
08/07/2016 08:00,2,0.873,ACTIVE,213.51,345.96,59.986,1470571203,"201051344000569","219011344069620",29.30,20.70,0,334.84,356.78,25.9,23.1,0.199,521658.1,521658.1,2170,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571239,848187.00
08/07/2016 08:00,2,0.873,ACTIVE,213.51,345.96,59.981,1470571203,"201051344000983","219011344069620",29.12,20.70,0,335.14,356.18,25.8,23.0,0.194,513759.2,513759.2,2166,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571240,848188.00
08/07/2016 08:00,2,0.900,ACTIVE,213.51,346.56,59.970,1470571203,"201051344001158","219011344069620",28.98,20.70,0,335.14,357.38,26.5,23.7,0.208,506459.0,506459.0,2173,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571241,848189.00
08/07/2016 08:00,2,0.875,ACTIVE,213.74,347.16,59.981,1470571203,"201051344000576","219011344069620",29.38,20.00,0,335.74,357.68,26.1,23.3,0.194,513778.0,513778.0,2171,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571242,848190.00
08/07/2016 08:00,2,0.746,ACTIVE,212.16,344.76,59.981,1470571203,"274151322000087","219011344069620",28.03,23.30,0,332.43,350.17,21.2,18.6,0.133,731085.7,731085.7,2170,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470571243,848191.00
08/07/2016 08:15,2,1.316,ACTIVE,213.74,350.47,59.949,1470572103,"201051344000645","219011344069620",29.06,21.80,0,336.64,366.10,38.7,35.4,0.314,513346.6,513346.6,2171,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572104,848192.00
08/07/2016 08:15,2,1.137,ACTIVE,211.93,342.05,59.991,1470572103,"274151322000085","219011344069620",28.63,22.80,0,332.43,355.28,33.1,30.0,0.212,758829.4,758829.4,2146,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572105,848193.00
08/07/2016 08:15,2,1.324,ACTIVE,213.51,351.37,59.996,1470572103,"201051344000633","219011344069620",29.50,21.80,0,335.14,367.30,39.6,36.3,0.323,504790.2,504790.2,2167,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572106,848194.00
08/07/2016 08:15,2,1.354,ACTIVE,213.74,351.07,60.012,1470572103,"201051344000469","219011344069620",29.60,21.30,0,335.44,367.30,40.6,37.2,0.340,506944.0,506944.0,2179,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572107,848195.00
08/07/2016 08:15,2,1.273,ACTIVE,212.61,347.46,60.002,1470572103,"201051344000646","219011344069620",29.26,22.30,0,332.43,362.19,37.8,34.5,0.309,508287.8,508287.8,2168,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572108,848196.00
08/07/2016 08:15,2,1.203,ACTIVE,211.48,345.36,59.996,1470572103,"274151322000052","219011344069620",29.00,23.50,0,332.13,356.78,35.4,32.2,0.234,777893.1,777893.1,2148,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572108,848197.00
08/07/2016 08:15,2,1.227,ACTIVE,213.29,347.16,60.002,1470572103,"201051344000585","219011344069620",29.22,23.30,0,333.33,361.29,36.4,33.2,0.287,517165.5,517165.5,2163,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572109,848198.00
08/07/2016 08:15,2,1.330,ACTIVE,212.61,346.86,59.954,1470572103,"201051344001230","219011344069620",29.04,23.80,0,332.43,361.59,39.2,35.9,0.314,511638.5,511638.5,2178,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572110,848199.00
08/07/2016 08:15,2,1.254,ACTIVE,213.51,347.76,60.007,1470572103,"201051344000582","219011344069620",29.04,21.80,0,333.63,362.49,36.9,33.7,0.296,504471.1,504471.1,2167,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572111,848200.00
08/07/2016 08:15,2,1.379,ACTIVE,212.38,348.06,59.991,1470572103,"201051344000955","219011344069620",29.58,22.30,0,332.43,363.39,41.3,38.0,0.336,517978.3,517978.3,2174,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572112,848201.00
08/07/2016 08:15,2,0.758,ACTIVE,211.93,420.50,59.996,1470572103,"274151322000094","219011344069620",39.52,24.00,0,333.33,431.02,30.3,27.3,0.203,636404.3,636404.3,2187,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572113,848202.00
08/07/2016 08:15,2,1.352,ACTIVE,213.51,350.17,59.991,1470572103,"201051344000579","219011344069620",29.52,22.80,0,334.84,366.70,40.5,37.1,0.323,521188.7,521188.7,2177,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572114,848203.00
08/07/2016 08:15,2,1.355,ACTIVE,212.61,347.16,60.007,1470572103,"201051344000890","219011344069620",29.28,23.00,0,332.43,363.69,40.2,36.9,0.318,515221.9,515221.9,2164,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572115,848204.00
08/07/2016 08:15,2,1.324,ACTIVE,212.83,348.36,59.996,1470572103,"201051344000438","219011344069620",29.68,22.30,0,334.24,364.29,39.8,36.5,0.318,516831.9,516831.9,2176,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572116,848205.00
08/07/2016 08:15,2,1.330,ACTIVE,213.06,347.76,60.002,1470572103,"201051344000417","219011344069620",28.73,22.30,0,333.03,362.49,38.8,35.5,0.314,508386.8,508386.8,2169,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572116,848206.00
08/07/2016 08:15,2,1.094,ACTIVE,211.70,343.25,59.991,1470572103,"274151322000083","219011344069620",29.14,22.50,0,332.43,354.97,32.3,29.2,0.212,770890.9,770890.9,2152,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572117,848207.00
08/07/2016 08:15,2,1.254,ACTIVE,212.38,348.06,59.996,1470572103,"274151322000076","219011344069620",30.00,23.50,0,333.63,358.88,38.1,34.8,0.265,822131.9,822131.9,2158,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572118,848208.00
08/07/2016 08:15,2,1.350,ACTIVE,213.29,350.17,60.002,1470572103,"201051344000868","219011344069620",29.34,21.30,0,335.14,365.80,40.2,36.9,0.318,505825.2,505825.2,2172,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572119,848209.00
08/07/2016 08:15,2,1.143,ACTIVE,211.48,342.95,59.991,1470572103,"274151322000095","219011344069620",29.78,22.50,0,331.83,355.58,34.5,31.4,0.230,813823.7,813823.7,2162,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572120,848210.00
08/07/2016 08:15,2,1.346,ACTIVE,213.51,352.57,59.996,1470572103,"201051344000988","219011344069620",29.50,22.30,0,335.74,368.50,40.2,36.9,0.336,502172.4,502172.4,2176,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572121,848211.00
08/07/2016 08:15,2,1.273,ACTIVE,212.83,346.26,59.938,1470572103,"201051344001025","219011344069620",29.60,22.30,0,333.63,363.39,38.2,34.9,0.296,516203.8,516203.8,2169,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572122,848212.00
08/07/2016 08:15,2,1.293,ACTIVE,213.29,349.26,59.991,1470572103,"201051344000458","219011344069620",29.06,22.50,0,335.44,365.19,38.1,34.8,0.314,513285.7,513285.7,2169,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572123,848213.00
08/07/2016 08:15,2,1.293,ACTIVE,213.96,351.37,59.996,1470572103,"201051344000853","219011344069620",29.54,21.50,0,336.64,367.00,38.7,35.4,0.305,512388.3,512388.3,2170,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572124,848214.00
08/07/2016 08:15,2,1.283,ACTIVE,213.06,348.06,59.991,1470572103,"201051344000685","219011344069620",28.98,22.30,0,333.33,362.79,37.7,34.5,0.318,516126.5,516126.5,2177,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572125,848215.00
08/07/2016 08:15,2,1.246,ACTIVE,213.06,347.46,60.002,1470572103,"201051344000917","219011344069620",29.38,22.80,0,332.43,362.19,37.1,33.9,0.301,513040.5,513040.5,2182,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572126,848216.00
08/07/2016 08:15,2,1.232,ACTIVE,212.83,346.86,60.007,1470572103,"201051344001145","219011344069620",29.24,22.00,0,334.54,362.19,36.5,33.3,0.283,518265.1,518265.1,2181,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572127,848217.00
08/07/2016 08:15,2,1.311,ACTIVE,213.29,348.36,60.007,1470572103,"201051344000651","219011344069620",28.94,21.80,0,334.24,363.39,38.4,35.2,0.309,511031.0,511031.0,2168,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572128,848218.00
08/07/2016 08:15,2,1.158,ACTIVE,211.70,345.96,59.991,1470572103,"274151322000088","219011344069620",28.35,23.50,0,331.53,355.28,33.2,30.1,0.217,742938.1,742938.1,2150,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572129,848219.00
08/07/2016 08:15,2,0.791,ACTIVE,212.61,414.19,59.986,1470572103,"274151322000068","219011344069620",38.76,25.80,0,333.03,431.32,31.1,28.1,0.199,636573.9,636573.9,2184,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572130,848220.00
08/07/2016 08:15,2,1.311,ACTIVE,212.83,346.56,59.986,1470572103,"201051344001135","219011344069620",29.18,22.30,0,333.03,362.49,38.8,35.5,0.305,507125.5,507125.5,2169,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572130,848221.00
08/07/2016 08:15,2,1.357,ACTIVE,212.83,349.86,59.944,1470572103,"201051344000594","219011344069620",29.16,22.30,0,334.24,365.80,40.1,36.8,0.318,517673.3,517673.3,2173,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572131,848222.00
08/07/2016 08:15,2,1.383,ACTIVE,213.06,348.36,59.991,1470572103,"201051344001203","219011344069620",28.96,22.00,0,333.93,365.49,40.5,37.2,0.331,514971.4,514971.4,2178,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572132,848223.00
08/07/2016 08:15,2,1.160,ACTIVE,211.70,348.66,59.986,1470572103,"274151322000054","219011344069620",28.59,23.80,0,329.43,357.98,33.6,30.5,0.221,758399.9,758399.9,2147,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572134,848224.00
08/07/2016 08:15,2,1.352,ACTIVE,213.51,349.56,60.012,1470572103,"201051344000867","219011344069620",29.42,22.00,0,335.14,366.40,40.3,37.0,0.314,504934.0,504934.0,2170,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572135,848225.00
08/07/2016 08:15,2,1.418,ACTIVE,213.06,349.26,60.007,1470572103,"201051344001093","219011344069620",29.72,22.50,0,333.03,366.10,42.7,39.3,0.336,512423.4,512423.4,2182,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572136,848226.00
08/07/2016 08:15,2,1.322,ACTIVE,213.51,351.07,59.986,1470572103,"201051344000900","219011344069620",29.36,21.00,0,334.84,366.40,39.4,36.1,0.314,521261.7,521261.7,2176,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572137,848227.00
08/07/2016 08:15,2,1.311,ACTIVE,213.51,350.17,60.023,1470572103,"201051344000648","219011344069620",29.22,21.00,0,335.44,366.10,38.9,35.6,0.314,511085.8,511085.8,2166,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572138,848228.00
08/07/2016 08:15,2,1.305,ACTIVE,213.51,350.47,59.991,1470572103,"201051344000569","219011344069620",29.50,21.80,0,335.74,366.70,39.0,35.7,0.309,521665.4,521665.4,2171,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572139,848229.00
08/07/2016 08:15,2,1.305,ACTIVE,213.51,349.86,59.938,1470572103,"201051344000983","219011344069620",29.70,21.80,0,334.54,366.40,39.3,36.0,0.314,513766.4,513766.4,2167,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572140,848230.00
08/07/2016 08:15,2,1.340,ACTIVE,213.51,350.47,59.986,1470572103,"201051344001158","219011344069620",29.28,22.30,0,335.74,366.40,39.8,36.4,0.327,506466.3,506466.3,2174,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572140,848231.00
08/07/2016 08:15,2,1.316,ACTIVE,213.96,351.67,59.986,1470572103,"201051344000576","219011344069620",29.24,21.00,0,336.04,366.70,39.0,35.7,0.309,513785.2,513785.2,2172,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572141,848232.00
08/07/2016 08:15,2,1.123,ACTIVE,212.16,341.75,59.986,1470572103,"274151322000087","219011344069620",28.55,25.30,0,331.83,355.28,32.5,29.4,0.181,731091.6,731091.6,2171,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470572142,848233.00
08/07/2016 08:30,2,1.783,ACTIVE,213.74,353.17,59.959,1470573003,"201051344000645","219011344069620",29.04,22.80,0,336.04,375.41,52.5,48.7,0.424,513357.0,513357.0,2172,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573004,848234.00
08/07/2016 08:30,2,1.553,ACTIVE,211.25,347.16,59.912,1470573003,"274151322000085","219011344069620",28.53,24.30,0,334.24,360.38,44.9,41.4,0.305,758838.2,758838.2,2147,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573005,848235.00
08/07/2016 08:30,2,1.781,ACTIVE,213.51,355.28,59.938,1470573003,"201051344000633","219011344069620",29.46,23.30,0,335.44,375.71,53.2,49.5,0.451,504800.9,504800.9,2168,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573006,848236.00
08/07/2016 08:30,2,1.807,ACTIVE,213.51,355.58,59.965,1470573003,"201051344000469","219011344069620",29.68,22.30,0,334.84,376.01,54.3,50.5,0.460,506954.9,506954.9,2180,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573007,848237.00
08/07/2016 08:30,2,1.711,ACTIVE,211.93,350.47,59.959,1470573003,"201051344000646","219011344069620",29.40,23.80,0,331.23,370.90,50.9,47.2,0.424,508298.0,508298.0,2169,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573008,848238.00
08/07/2016 08:30,2,1.615,ACTIVE,211.03,353.47,59.975,1470573003,"274151322000052","219011344069620",29.14,25.30,0,333.03,361.29,47.7,44.1,0.318,777902.6,777902.6,2149,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573009,848239.00
08/07/2016 08:30,2,1.662,ACTIVE,212.61,350.77,59.959,1470573003,"201051344000585","219011344069620",29.52,25.00,0,333.63,370.30,49.7,46.1,0.402,517175.3,517175.3,2164,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573010,848240.00
08/07/2016 08:30,2,1.736,ACTIVE,212.16,349.86,59.970,1470573003,"201051344001230","219011344069620",29.94,26.00,0,330.63,370.90,52.7,48.9,0.433,511649.1,511649.1,2179,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573010,848241.00
08/07/2016 08:30,2,1.705,ACTIVE,213.06,351.67,59.949,1470573003,"201051344000582","219011344069620",29.10,23.00,0,333.03,371.81,50.2,46.6,0.415,504481.1,504481.1,2168,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573011,848242.00
08/07/2016 08:30,2,1.869,ACTIVE,212.16,351.07,59.917,1470573003,"201051344000955","219011344069620",28.98,24.00,0,331.83,373.01,54.9,51.1,0.460,517989.4,517989.4,2175,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573012,848243.00
08/07/2016 08:30,2,1.039,ACTIVE,211.25,422.30,59.954,1470573003,"274151322000094","219011344069620",39.62,26.00,0,332.43,443.34,41.9,38.5,0.292,636412.4,636412.4,2188,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573013,848244.00
08/07/2016 08:30,2,1.789,ACTIVE,213.29,354.07,59.975,1470573003,"201051344000579","219011344069620",29.78,24.00,0,336.64,375.41,54.0,50.2,0.442,521199.5,521199.5,2178,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573014,848245.00
08/07/2016 08:30,2,1.809,ACTIVE,212.16,350.77,59.954,1470573003,"201051344000890","219011344069620",29.38,25.00,0,332.43,373.01,53.9,50.1,0.438,515232.7,515232.7,2165,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573015,848246.00
08/07/2016 08:30,2,1.787,ACTIVE,212.61,351.07,59.981,1470573003,"201051344000438","219011344069620",29.48,23.80,0,333.93,373.61,53.4,49.6,0.446,516842.5,516842.5,2177,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573016,848247.00
08/07/2016 08:30,2,1.727,ACTIVE,212.61,350.47,59.959,1470573003,"201051344000417","219011344069620",29.62,24.30,0,332.73,371.51,51.8,48.1,0.433,508397.2,508397.2,2170,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573017,848248.00
08/07/2016 08:30,2,1.506,ACTIVE,211.03,351.97,59.949,1470573003,"274151322000083","219011344069620",28.90,24.30,0,333.63,359.78,44.0,40.6,0.318,770899.5,770899.5,2153,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573018,848249.00
08/07/2016 08:30,2,1.744,ACTIVE,211.93,348.96,59.975,1470573003,"274151322000076","219011344069620",29.76,25.50,0,334.54,364.89,52.6,48.8,0.367,822142.3,822142.3,2159,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573019,848250.00
08/07/2016 08:30,2,1.824,ACTIVE,213.06,353.47,59.959,1470573003,"201051344000868","219011344069620",29.14,22.50,0,335.14,375.11,54.0,50.1,0.438,505836.0,505836.0,2173,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573020,848251.00
08/07/2016 08:30,2,1.621,ACTIVE,210.80,353.17,59.949,1470573003,"274151322000095","219011344069620",29.92,24.50,0,332.73,362.49,49.2,45.5,0.336,813833.3,813833.3,2163,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573020,848252.00
08/07/2016 08:30,2,1.828,ACTIVE,213.29,355.28,59.959,1470573003,"201051344000988","219011344069620",29.32,23.50,0,335.44,377.22,54.3,50.5,0.455,502183.2,502183.2,2177,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573021,848253.00
