ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 08:30,2,1.729,ACTIVE,212.38,350.47,59.975,1470573003,"201051344001025","219011344069620",29.56,24.30,0,333.03,372.41,51.8,48.1,0.420,516214.1,516214.1,2170,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573022,848254.00
08/07/2016 08:30,2,1.736,ACTIVE,213.29,353.17,59.959,1470573003,"201051344000458","219011344069620",29.44,23.50,0,336.04,374.81,51.8,48.1,0.433,513296.0,513296.0,2170,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573023,848255.00
08/07/2016 08:30,2,1.766,ACTIVE,213.96,354.67,60.002,1470573003,"201051344000853","219011344069620",29.28,22.50,0,338.44,376.01,52.4,48.6,0.429,512398.7,512398.7,2171,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573024,848256.00
08/07/2016 08:30,2,1.730,ACTIVE,212.38,351.07,59.949,1470573003,"201051344000685","219011344069620",29.18,23.80,0,332.73,371.81,51.2,47.5,0.442,516136.7,516136.7,2178,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573025,848257.00
08/07/2016 08:30,2,1.703,ACTIVE,212.83,351.37,59.965,1470573003,"201051344000917","219011344069620",29.34,24.00,0,332.73,371.51,50.6,46.9,0.424,513050.5,513050.5,2183,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573026,848258.00
08/07/2016 08:30,2,1.678,ACTIVE,212.38,350.77,59.965,1470573003,"201051344001145","219011344069620",29.38,23.50,0,333.33,370.90,49.9,46.3,0.398,518275.0,518275.0,2182,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573027,848259.00
08/07/2016 08:30,2,1.738,ACTIVE,212.83,351.37,59.959,1470573003,"201051344000651","219011344069620",29.56,23.00,0,333.93,373.01,52.1,48.4,0.424,511041.4,511041.4,2169,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573028,848260.00
08/07/2016 08:30,2,1.574,ACTIVE,210.57,348.66,59.938,1470573003,"274151322000088","219011344069620",28.47,24.80,0,333.03,360.69,45.5,41.9,0.292,742947.1,742947.1,2151,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573028,848261.00
08/07/2016 08:30,2,1.053,ACTIVE,211.93,428.91,59.944,1470573003,"274151322000068","219011344069620",39.58,27.80,0,332.73,442.74,42.3,38.9,0.287,636582.1,636582.1,2185,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573029,848262.00
08/07/2016 08:30,2,1.738,ACTIVE,212.61,350.17,59.949,1470573003,"201051344001135","219011344069620",29.58,23.50,0,333.33,372.11,52.1,48.4,0.424,507135.8,507135.8,2170,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573030,848263.00
08/07/2016 08:30,2,1.795,ACTIVE,212.61,353.77,59.965,1470573003,"201051344000594","219011344069620",29.48,23.80,0,333.63,374.81,53.6,49.9,0.438,517684.0,517684.0,2174,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573031,848264.00
08/07/2016 08:30,2,1.820,ACTIVE,212.83,351.37,59.959,1470573003,"201051344001203","219011344069620",29.48,24.00,0,333.63,374.81,54.4,50.6,0.451,514982.3,514982.3,2179,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573032,848265.00
08/07/2016 08:30,2,1.570,ACTIVE,211.03,342.65,59.922,1470573003,"274151322000054","219011344069620",28.69,25.50,0,333.33,361.59,45.6,42.1,0.314,758408.8,758408.8,2148,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573033,848266.00
08/07/2016 08:30,2,1.805,ACTIVE,213.06,353.47,59.954,1470573003,"201051344000867","219011344069620",29.60,23.30,0,335.44,374.81,54.1,50.3,0.433,504944.9,504944.9,2171,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573034,848267.00
08/07/2016 08:30,2,1.883,ACTIVE,212.61,352.87,59.959,1470573003,"201051344001093","219011344069620",29.60,24.30,0,333.33,375.71,56.5,52.6,0.455,512434.9,512434.9,2183,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573035,848268.00
08/07/2016 08:30,2,1.785,ACTIVE,213.06,354.37,59.933,1470573003,"201051344000900","219011344069620",29.62,22.00,0,335.44,375.41,53.6,49.8,0.433,521272.4,521272.4,2177,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573036,848269.00
08/07/2016 08:30,2,1.783,ACTIVE,213.06,353.47,59.965,1470573003,"201051344000648","219011344069620",28.94,22.30,0,336.64,375.11,52.2,48.5,0.438,511096.2,511096.2,2167,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573037,848270.00
08/07/2016 08:30,2,1.770,ACTIVE,213.06,353.47,60.018,1470573003,"201051344000569","219011344069620",29.34,22.80,0,336.04,374.81,52.6,48.9,0.438,521675.8,521675.8,2172,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573038,848271.00
08/07/2016 08:30,2,1.770,ACTIVE,213.29,353.47,59.928,1470573003,"201051344000983","219011344069620",29.60,23.00,0,336.04,375.11,53.1,49.3,0.438,513776.9,513776.9,2168,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573039,848272.00
08/07/2016 08:30,2,1.811,ACTIVE,213.29,353.77,59.954,1470573003,"201051344001158","219011344069620",29.10,23.50,0,336.34,375.71,53.5,49.7,0.446,506477.0,506477.0,2175,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573040,848273.00
08/07/2016 08:30,2,1.736,ACTIVE,213.29,354.67,59.981,1470573003,"201051344000576","219011344069620",29.80,22.00,0,336.34,376.01,52.5,48.7,0.429,513795.7,513795.7,2173,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573041,848274.00
08/07/2016 08:30,2,1.551,ACTIVE,211.03,352.27,59.954,1470573003,"274151322000087","219011344069620",28.19,28.00,0,333.33,359.48,44.2,40.8,0.278,731100.3,731100.3,2172,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573042,848275.00
08/07/2016 08:45,2,2.305,ACTIVE,214.19,358.88,60.028,1470573904,"201051344000645","219011344069620",29.20,24.00,0,335.14,388.94,68.2,63.9,0.557,513371.1,513371.1,2173,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573905,848276.00
08/07/2016 08:45,2,2.062,ACTIVE,212.16,346.26,59.959,1470573904,"274151322000085","219011344069620",28.03,26.00,0,332.73,368.20,58.6,54.7,0.402,758850.2,758850.2,2148,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573906,848277.00
08/07/2016 08:45,2,2.303,ACTIVE,213.96,359.48,59.965,1470573904,"201051344000633","219011344069620",29.40,25.00,0,336.04,386.53,68.6,64.3,0.583,504815.0,504815.0,2169,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573906,848278.00
08/07/2016 08:45,2,2.316,ACTIVE,214.19,358.58,59.970,1470573904,"201051344000469","219011344069620",29.68,23.50,0,335.14,386.83,69.7,65.3,0.588,506969.4,506969.4,2181,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573907,848279.00
08/07/2016 08:45,2,2.238,ACTIVE,212.38,355.58,60.018,1470573904,"201051344000646","219011344069620",29.04,25.80,0,332.43,381.42,65.8,61.6,0.552,508311.6,508311.6,2170,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573908,848280.00
08/07/2016 08:45,2,2.129,ACTIVE,211.25,358.58,59.959,1470573904,"274151322000052","219011344069620",28.73,27.50,0,332.43,369.40,61.9,57.9,0.429,777915.3,777915.3,2150,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573909,848281.00
08/07/2016 08:45,2,2.170,ACTIVE,213.29,354.97,59.959,1470573904,"201051344000585","219011344069620",29.46,27.30,0,333.93,380.22,64.8,60.6,0.530,517188.6,517188.6,2165,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573910,848282.00
08/07/2016 08:45,2,2.275,ACTIVE,212.38,354.67,59.970,1470573904,"201051344001230","219011344069620",29.36,28.80,0,330.93,381.42,67.7,63.4,0.561,511663.1,511663.1,2180,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573911,848283.00
08/07/2016 08:45,2,2.199,ACTIVE,213.29,355.88,59.933,1470573904,"201051344000582","219011344069620",29.24,24.50,0,332.73,382.03,65.2,61.0,0.539,504494.5,504494.5,2169,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573912,848284.00
08/07/2016 08:45,2,2.363,ACTIVE,212.38,354.67,59.949,1470573904,"201051344000955","219011344069620",29.22,25.80,0,332.13,382.63,69.9,65.6,0.592,518004.0,518004.0,2176,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573913,848285.00
08/07/2016 08:45,2,1.391,ACTIVE,211.70,427.11,59.970,1470573904,"274151322000094","219011344069620",38.94,28.00,0,333.03,451.16,55.0,51.1,0.376,636423.6,636423.6,2189,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573914,848286.00
08/07/2016 08:45,2,2.307,ACTIVE,214.19,359.48,59.970,1470573904,"201051344000579","219011344069620",29.56,25.80,0,336.04,386.23,69.1,64.8,0.575,521213.9,521213.9,2179,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573915,848287.00
08/07/2016 08:45,2,2.307,ACTIVE,212.61,354.37,59.986,1470573904,"201051344000890","219011344069620",29.42,27.50,0,333.03,382.93,68.8,64.4,0.566,515247.0,515247.0,2166,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573916,848288.00
08/07/2016 08:45,2,2.262,ACTIVE,212.83,356.18,59.959,1470573904,"201051344000438","219011344069620",29.78,25.50,0,333.63,383.53,68.3,64.0,0.575,516856.7,516856.7,2178,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573917,848289.00
08/07/2016 08:45,2,2.254,ACTIVE,212.83,354.67,60.023,1470573904,"201051344000417","219011344069620",29.12,26.50,0,333.63,381.42,66.5,62.3,0.561,508411.0,508411.0,2171,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573918,848290.00
08/07/2016 08:45,2,1.996,ACTIVE,211.48,354.97,59.954,1470573904,"274151322000083","219011344069620",28.88,26.50,0,332.73,367.60,58.4,54.4,0.424,770911.4,770911.4,2154,0,0,0,L,1151911521,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573919,848291.00
08/07/2016 08:45,2,2.277,ACTIVE,212.38,359.48,59.970,1470573904,"274151322000076","219011344069620",29.62,27.80,0,334.24,373.31,68.4,64.1,0.482,822156.4,822156.4,2160,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573920,848292.00
08/07/2016 08:45,2,2.332,ACTIVE,213.51,358.28,59.970,1470573904,"201051344000868","219011344069620",29.38,23.80,0,331.23,385.63,69.5,65.1,0.570,505850.4,505850.4,2174,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573921,848293.00
08/07/2016 08:45,2,2.162,ACTIVE,211.70,345.66,59.981,1470573904,"274151322000095","219011344069620",29.70,26.50,0,332.73,370.60,65.0,60.8,0.433,813846.6,813846.6,2164,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573921,848294.00
08/07/2016 08:45,2,2.357,ACTIVE,213.74,360.08,59.917,1470573904,"201051344000988","219011344069620",29.16,25.00,0,335.44,391.34,69.7,65.3,0.588,502197.7,502197.7,2178,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573922,848295.00
08/07/2016 08:45,2,2.262,ACTIVE,213.06,354.67,59.912,1470573904,"201051344001025","219011344069620",29.28,26.30,0,333.03,382.63,67.1,62.9,0.552,516228.0,516228.0,2171,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573923,848296.00
08/07/2016 08:45,2,2.256,ACTIVE,213.96,357.68,59.975,1470573904,"201051344000458","219011344069620",29.40,24.80,0,336.04,387.44,67.2,62.9,0.566,513309.9,513309.9,2171,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573924,848297.00
08/07/2016 08:45,2,2.287,ACTIVE,214.41,363.09,60.012,1470573904,"201051344000853","219011344069620",29.30,24.00,0,336.94,390.74,68.0,63.7,0.575,512412.8,512412.8,2172,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573925,848298.00
08/07/2016 08:45,2,2.236,ACTIVE,212.61,355.88,59.938,1470573904,"201051344000685","219011344069620",29.20,25.50,0,332.43,382.03,66.2,61.9,0.579,516150.4,516150.4,2179,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573926,848299.00
08/07/2016 08:45,2,2.193,ACTIVE,213.29,354.67,59.981,1470573904,"201051344000917","219011344069620",29.60,25.50,0,333.63,381.42,65.7,61.5,0.552,513064.1,513064.1,2184,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573927,848300.00
08/07/2016 08:45,2,2.180,ACTIVE,212.83,355.28,59.970,1470573904,"201051344001145","219011344069620",29.44,25.30,0,333.03,381.12,65.0,60.8,0.535,518288.4,518288.4,2183,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573928,848301.00
08/07/2016 08:45,2,2.254,ACTIVE,213.29,356.48,59.959,1470573904,"201051344000651","219011344069620",29.40,24.50,0,333.93,383.53,67.1,62.9,0.552,511055.3,511055.3,2170,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573929,848302.00
08/07/2016 08:45,2,2.070,ACTIVE,211.48,344.76,59.959,1470573904,"274151322000088","219011344069620",28.27,26.80,0,332.73,368.20,59.3,55.3,0.402,742959.2,742959.2,2152,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573930,848303.00
08/07/2016 08:45,2,1.305,ACTIVE,212.16,433.12,59.954,1470573904,"274151322000068","219011344069620",40.49,29.80,0,393.15,450.86,54.1,50.3,0.371,636593.3,636593.3,2186,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573931,848304.00
08/07/2016 08:45,2,2.268,ACTIVE,212.83,355.28,59.912,1470573904,"201051344001135","219011344069620",29.16,25.30,0,331.23,382.03,67.1,62.8,0.557,507149.7,507149.7,2171,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573932,848305.00
08/07/2016 08:45,2,2.326,ACTIVE,213.29,358.58,59.933,1470573904,"201051344000594","219011344069620",29.24,25.50,0,333.93,385.63,68.9,64.6,0.566,517698.3,517698.3,2175,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573932,848306.00
08/07/2016 08:45,2,2.332,ACTIVE,213.29,356.18,59.981,1470573904,"201051344001203","219011344069620",29.56,26.00,0,333.33,385.03,69.9,65.5,0.588,514996.8,514996.8,2180,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573933,848307.00
08/07/2016 08:45,2,2.064,ACTIVE,211.48,346.86,59.949,1470573904,"274151322000054","219011344069620",28.47,27.50,0,332.13,369.40,59.6,55.6,0.415,758421.0,758421.0,2149,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573934,848308.00
08/07/2016 08:45,2,2.328,ACTIVE,213.74,357.68,60.002,1470573904,"201051344000867","219011344069620",29.44,25.00,0,335.14,385.63,69.5,65.1,0.575,504959.3,504959.3,2172,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573935,848309.00
08/07/2016 08:45,2,2.369,ACTIVE,213.06,357.98,59.996,1470573904,"201051344001093","219011344069620",29.78,26.30,0,333.33,385.33,71.5,67.1,0.588,512449.8,512449.8,2184,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573936,848310.00
08/07/2016 08:45,2,2.295,ACTIVE,213.74,358.88,60.007,1470573904,"201051344000900","219011344069620",29.94,23.00,0,335.74,386.23,69.6,65.3,0.570,521286.7,521286.7,2178,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573937,848311.00
08/07/2016 08:45,2,2.252,ACTIVE,213.96,357.98,59.938,1470573904,"201051344000648","219011344069620",29.62,24.00,0,332.13,387.14,67.6,63.3,0.566,511110.2,511110.2,2168,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573938,848312.00
08/07/2016 08:45,2,2.264,ACTIVE,214.19,358.88,59.922,1470573904,"201051344000569","219011344069620",29.62,24.00,0,335.44,387.74,67.9,63.6,0.561,521689.9,521689.9,2173,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573939,848313.00
08/07/2016 08:45,2,2.275,ACTIVE,214.19,359.18,59.975,1470573904,"201051344000983","219011344069620",29.80,24.30,0,335.44,385.63,68.7,64.3,0.575,513791.1,513791.1,2169,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573940,848314.00
08/07/2016 08:45,2,2.322,ACTIVE,213.96,358.88,59.970,1470573904,"201051344001158","219011344069620",29.18,25.00,0,335.44,388.04,68.7,64.4,0.570,506491.3,506491.3,2176,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573941,848315.00
08/07/2016 08:45,2,2.262,ACTIVE,214.41,359.78,59.975,1470573904,"201051344000576","219011344069620",29.74,23.50,0,336.04,390.14,68.2,63.9,0.561,513809.7,513809.7,2174,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573942,848316.00
08/07/2016 08:45,2,2.014,ACTIVE,211.70,353.47,59.970,1470573904,"274151322000087","219011344069620",28.39,31.00,0,332.73,367.60,57.9,53.9,0.380,731112.1,731112.1,2173,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470573942,848317.00
08/07/2016 09:00,2,2.830,ACTIVE,214.87,349.56,59.970,1470574805,"201051344000645","219011344069620",28.77,26.50,0,337.84,397.05,82.5,77.7,0.380,513388.8,513388.8,2174,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574806,848318.00
08/07/2016 09:00,2,2.574,ACTIVE,211.70,347.46,59.970,1470574805,"274151322000085","219011344069620",27.69,28.00,0,333.93,375.71,72.2,67.8,0.499,758865.5,758865.5,2149,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574807,848319.00
08/07/2016 09:00,2,2.832,ACTIVE,214.41,350.77,59.975,1470574805,"201051344000633","219011344069620",29.06,28.00,0,335.44,397.96,83.4,78.6,0.402,504832.9,504832.9,2170,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574808,848320.00
08/07/2016 09:00,2,2.818,ACTIVE,214.64,349.86,59.981,1470574805,"201051344000469","219011344069620",29.22,26.50,0,335.44,398.56,83.5,78.6,0.398,506987.4,506987.4,2182,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574809,848321.00
08/07/2016 09:00,2,2.730,ACTIVE,213.06,346.86,59.975,1470574805,"201051344000646","219011344069620",29.02,28.30,0,331.83,389.84,80.3,75.6,0.380,508328.7,508328.7,2171,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574810,848322.00
08/07/2016 09:00,2,2.637,ACTIVE,211.48,350.77,59.975,1470574805,"274151322000052","219011344069620",28.65,30.00,0,333.33,377.22,76.5,71.9,0.539,777931.5,777931.5,2151,0,0,0,L,1151911521,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574811,848323.00
08/07/2016 09:00,2,2.715,ACTIVE,213.96,358.58,59.975,1470574805,"201051344000585","219011344069620",28.78,29.50,0,333.93,388.94,79.2,74.5,0.663,517205.5,517205.5,2166,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574812,848324.00
08/07/2016 09:00,2,2.783,ACTIVE,213.06,345.36,59.975,1470574805,"201051344001230","219011344069620",29.16,32.40,0,331.53,388.94,82.3,77.5,0.389,511680.8,511680.8,2181,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574813,848325.00
08/07/2016 09:00,2,2.717,ACTIVE,213.96,358.58,59.959,1470574805,"201051344000582","219011344069620",29.02,26.30,0,333.33,391.04,79.9,75.2,0.663,504511.5,504511.5,2170,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574814,848326.00
08/07/2016 09:00,2,2.855,ACTIVE,213.06,345.66,59.991,1470574805,"201051344000955","219011344069620",29.14,29.30,0,331.53,390.14,84.3,79.4,0.402,518022.2,518022.2,2177,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574815,848327.00
08/07/2016 09:00,2,1.727,ACTIVE,211.93,419.90,59.975,1470574805,"274151322000094","219011344069620",38.70,30.30,0,386.83,456.57,68.4,64.1,0.477,636437.9,636437.9,2190,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574816,848328.00
08/07/2016 09:00,2,2.838,ACTIVE,214.64,349.86,59.981,1470574805,"201051344000579","219011344069620",29.02,28.80,0,335.74,397.66,83.5,78.6,0.384,521231.9,521231.9,2180,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574816,848329.00
08/07/2016 09:00,2,2.854,ACTIVE,213.06,345.36,59.986,1470574805,"201051344000890","219011344069620",28.75,31.30,0,331.83,390.14,83.1,78.3,0.380,515264.9,515264.9,2167,0,0,0,L,1122011218,0,122.46,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574817,848330.00
08/07/2016 09:00,2,2.783,ACTIVE,213.51,346.56,59.970,1470574805,"201051344000438","219011344069620",29.48,28.30,0,333.63,391.34,83.0,78.2,0.393,516874.5,516874.5,2179,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574818,848331.00
08/07/2016 09:00,2,2.771,ACTIVE,213.29,346.56,59.970,1470574805,"201051344000417","219011344069620",28.80,29.80,0,332.43,389.84,80.8,76.1,0.384,508428.3,508428.3,2172,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574819,848332.00
08/07/2016 09:00,2,2.512,ACTIVE,211.25,348.36,59.981,1470574805,"274151322000083","219011344069620",28.57,29.00,0,333.63,375.41,72.7,68.3,0.535,770926.7,770926.7,2155,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574820,848333.00
08/07/2016 09:00,2,2.812,ACTIVE,212.16,352.27,59.970,1470574805,"274151322000076","219011344069620",29.78,31.80,0,334.84,379.32,84.8,79.9,0.327,822174.4,822174.4,2161,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574821,848334.00
08/07/2016 09:00,2,2.859,ACTIVE,214.19,349.56,59.970,1470574805,"201051344000868","219011344069620",28.78,26.80,0,334.54,392.55,83.4,78.5,0.389,505868.4,505868.4,2175,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574822,848335.00
08/07/2016 09:00,2,2.711,ACTIVE,211.70,343.25,59.959,1470574805,"274151322000095","219011344069620",29.50,29.80,0,333.33,379.02,81.1,76.4,0.309,813863.7,813863.7,2165,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574823,848336.00
08/07/2016 09:00,2,2.883,ACTIVE,214.64,351.37,59.970,1470574805,"201051344000988","219011344069620",28.63,28.00,0,336.04,399.16,83.6,78.7,0.402,502215.7,502215.7,2179,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574824,848337.00
08/07/2016 09:00,2,2.779,ACTIVE,213.51,345.96,59.965,1470574805,"201051344001025","219011344069620",28.92,29.30,0,333.93,390.74,81.5,76.7,0.376,516245.4,516245.4,2172,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574825,848338.00
08/07/2016 09:00,2,2.781,ACTIVE,214.64,349.26,59.975,1470574805,"201051344000458","219011344069620",28.84,27.30,0,336.64,395.85,81.3,76.5,0.393,513327.3,513327.3,2172,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574825,848339.00
08/07/2016 09:00,2,2.803,ACTIVE,215.32,350.77,59.965,1470574805,"201051344000853","219011344069620",28.92,26.80,0,336.34,397.35,82.1,77.3,0.389,512430.4,512430.4,2173,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574826,848340.00
08/07/2016 09:00,2,2.756,ACTIVE,213.29,346.86,59.986,1470574805,"201051344000685","219011344069620",29.12,28.30,0,331.83,390.44,81.3,76.6,0.398,516167.7,516167.7,2180,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574827,848341.00
08/07/2016 09:00,2,2.723,ACTIVE,213.74,346.26,59.986,1470574805,"201051344000917","219011344069620",29.20,28.30,0,333.33,390.14,80.5,75.8,0.380,513081.3,513081.3,2185,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574828,848342.00
08/07/2016 09:00,2,2.701,ACTIVE,213.29,346.56,59.965,1470574805,"201051344001145","219011344069620",29.26,27.30,0,332.43,390.14,80.0,75.3,0.367,518305.4,518305.4,2184,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574829,848343.00
08/07/2016 09:00,2,2.785,ACTIVE,213.96,348.06,60.007,1470574805,"201051344000651","219011344069620",29.02,28.00,0,333.63,391.04,82.0,77.2,0.376,511072.8,511072.8,2171,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574830,848344.00
08/07/2016 09:00,2,2.580,ACTIVE,211.25,347.16,59.965,1470574805,"274151322000088","219011344069620",27.97,29.00,0,333.63,375.71,73.0,68.5,0.491,742974.6,742974.6,2153,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574831,848345.00
08/07/2016 09:00,2,1.738,ACTIVE,212.61,428.01,59.965,1470574805,"274151322000068","219011344069620",38.72,31.80,0,393.45,458.97,69.6,65.3,0.491,636607.7,636607.7,2187,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574832,848346.00
08/07/2016 09:00,2,2.754,ACTIVE,213.51,345.66,60.012,1470574805,"201051344001135","219011344069620",29.08,28.00,0,332.73,389.54,81.1,76.3,0.376,507167.2,507167.2,2172,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574833,848347.00
08/07/2016 09:00,2,2.850,ACTIVE,213.74,349.56,59.970,1470574805,"201051344000594","219011344069620",29.00,29.00,0,333.93,392.55,83.7,78.8,0.389,517716.3,517716.3,2176,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574834,848348.00
08/07/2016 09:00,2,2.836,ACTIVE,213.96,346.86,59.965,1470574805,"201051344001203","219011344069620",29.36,29.50,0,333.93,391.64,84.4,79.5,0.393,515014.9,515014.9,2181,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574835,848349.00
08/07/2016 09:00,2,2.576,ACTIVE,211.25,363.09,59.970,1470574805,"274151322000054","219011344069620",28.07,29.80,0,333.33,377.22,73.2,68.7,0.513,758436.6,758436.6,2150,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574836,848350.00
08/07/2016 09:00,2,2.857,ACTIVE,214.19,347.76,59.981,1470574805,"201051344000867","219011344069620",28.98,28.30,0,335.44,392.25,83.9,79.1,0.384,504977.4,504977.4,2173,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574837,848351.00
08/07/2016 09:00,2,2.887,ACTIVE,213.74,347.76,60.002,1470574805,"201051344001093","219011344069620",29.30,29.30,0,333.33,391.64,85.7,80.8,0.393,512468.4,512468.4,2185,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574838,848352.00
08/07/2016 09:00,2,2.842,ACTIVE,214.41,349.26,59.975,1470574805,"201051344000900","219011344069620",29.34,26.00,0,335.14,397.66,84.5,79.6,0.389,521304.9,521304.9,2179,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574839,848353.00
08/07/2016 09:00,2,2.818,ACTIVE,214.41,349.26,59.975,1470574805,"201051344000648","219011344069620",28.65,26.00,0,336.94,396.15,81.8,77.0,0.384,511127.8,511127.8,2169,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574840,848354.00
08/07/2016 09:00,2,2.797,ACTIVE,214.64,349.86,59.954,1470574805,"201051344000569","219011344069620",28.98,26.50,0,335.44,395.85,82.2,77.4,0.384,521707.6,521707.6,2174,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574841,848355.00
08/07/2016 09:00,2,2.803,ACTIVE,214.64,349.26,59.975,1470574805,"201051344000983","219011344069620",29.20,27.50,0,335.14,396.45,83.0,78.2,0.389,513809.0,513809.0,2170,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574842,848356.00
08/07/2016 09:00,2,2.855,ACTIVE,214.64,349.56,59.981,1470574805,"201051344001158","219011344069620",28.63,28.50,0,336.34,397.96,82.8,78.0,0.393,506509.1,506509.1,2177,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574842,848357.00
08/07/2016 09:00,2,2.816,ACTIVE,214.87,350.47,59.975,1470574805,"201051344000576","219011344069620",28.82,26.00,0,336.94,397.66,82.2,77.4,0.384,513827.4,513827.4,2175,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574843,848358.00
08/07/2016 09:00,2,2.531,ACTIVE,211.48,347.46,59.981,1470574805,"274151322000087","219011344069620",27.93,33.50,0,333.93,373.91,71.7,67.2,0.473,731127.3,731127.3,2174,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470574844,848359.00
08/07/2016 09:15,2,3.367,ACTIVE,215.09,350.17,59.970,1470575703,"201051344000645","219011344069620",28.21,29.80,0,338.14,372.71,96.1,90.8,0.442,513409.8,513409.8,2175,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575705,848360.00
08/07/2016 09:15,2,3.039,ACTIVE,211.25,344.45,60.002,1470575703,"274151322000085","219011344069620",27.71,32.00,0,333.93,379.02,85.2,80.3,0.327,758884.0,758884.0,2150,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575706,848361.00
08/07/2016 09:15,2,3.320,ACTIVE,214.41,351.97,59.970,1470575703,"201051344000633","219011344069620",28.75,31.30,0,335.74,373.01,96.7,91.4,0.468,504854.1,504854.1,2171,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575707,848362.00
08/07/2016 09:15,2,3.377,ACTIVE,214.87,351.37,59.938,1470575703,"201051344000469","219011344069620",28.57,28.80,0,334.84,373.31,97.8,92.5,0.477,507008.8,507008.8,2183,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575708,848363.00
08/07/2016 09:15,2,3.260,ACTIVE,213.29,347.76,59.970,1470575703,"201051344000646","219011344069620",28.49,32.00,0,333.33,370.30,94.1,88.9,0.446,508349.2,508349.2,2172,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575708,848364.00
08/07/2016 09:15,2,3.123,ACTIVE,211.25,344.45,59.970,1470575703,"274151322000052","219011344069620",28.49,34.80,0,333.33,378.72,90.0,84.9,0.354,777951.0,777951.0,2152,0,0,0,L,1151911521,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575709,848365.00
08/07/2016 09:15,2,3.250,ACTIVE,214.19,349.26,59.991,1470575703,"201051344000585","219011344069620",28.29,33.80,0,330.93,389.24,93.2,88.0,0.438,517225.8,517225.8,2167,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575710,848366.00
08/07/2016 09:15,2,3.258,ACTIVE,213.29,346.56,59.970,1470575703,"201051344001230","219011344069620",28.98,35.00,0,332.13,368.20,95.7,90.4,0.451,511701.7,511701.7,2182,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575711,848367.00
08/07/2016 09:15,2,3.236,ACTIVE,214.19,348.06,59.944,1470575703,"201051344000582","219011344069620",28.47,30.00,0,332.43,390.74,93.4,88.2,0.433,504531.8,504531.8,2171,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575712,848368.00
08/07/2016 09:15,2,3.404,ACTIVE,213.29,348.06,59.933,1470575703,"201051344000955","219011344069620",28.43,32.20,0,333.33,371.21,98.0,92.7,0.468,518043.6,518043.6,2178,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575713,848369.00
08/07/2016 09:15,2,2.059,ACTIVE,211.25,421.10,59.970,1470575703,"274151322000094","219011344069620",38.72,34.00,0,389.24,456.27,80.7,76.0,0.314,636455.3,636455.3,2191,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575714,848370.00
08/07/2016 09:15,2,3.363,ACTIVE,214.87,350.47,59.970,1470575703,"201051344000579","219011344069620",28.59,32.20,0,336.34,373.01,97.4,92.1,0.460,521253.1,521253.1,2181,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575715,848371.00
08/07/2016 09:15,2,3.350,ACTIVE,213.29,347.16,59.970,1470575703,"201051344000890","219011344069620",28.43,34.30,0,333.03,371.51,96.5,91.2,0.446,515286.0,515286.0,2168,0,0,0,L,1122011218,0,122.68,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575716,848372.00
08/07/2016 09:15,2,3.320,ACTIVE,213.96,348.66,59.975,1470575703,"201051344000438","219011344069620",28.73,31.50,0,333.93,372.11,96.5,91.2,0.460,516895.6,516895.6,2180,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575717,848373.00
08/07/2016 09:15,2,3.295,ACTIVE,213.74,348.66,59.959,1470575703,"201051344000417","219011344069620",28.15,33.50,0,333.63,370.90,94.0,88.8,0.446,508448.8,508448.8,2173,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575718,848374.00
08/07/2016 09:15,2,3.002,ACTIVE,211.25,351.67,59.970,1470575703,"274151322000083","219011344069620",28.43,33.80,0,333.33,378.42,86.4,81.5,0.349,770945.3,770945.3,2156,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575719,848375.00
08/07/2016 09:15,2,3.348,ACTIVE,211.93,347.16,59.975,1470575703,"274151322000076","219011344069620",29.10,35.20,0,334.24,364.59,98.7,93.4,0.384,822196.0,822196.0,2162,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575720,848376.00
08/07/2016 09:15,2,3.414,ACTIVE,213.96,350.17,59.975,1470575703,"201051344000868","219011344069620",28.09,29.80,0,334.54,372.41,97.2,91.9,0.451,505889.6,505889.6,2176,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575721,848377.00
08/07/2016 09:15,2,3.240,ACTIVE,211.25,345.36,59.965,1470575703,"274151322000095","219011344069620",28.98,34.50,0,333.03,362.79,95.2,89.9,0.371,813884.4,813884.4,2166,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575721,848378.00
08/07/2016 09:15,2,3.398,ACTIVE,214.87,352.87,59.986,1470575703,"201051344000988","219011344069620",28.27,31.00,0,336.34,374.21,97.3,92.0,0.468,502237.0,502237.0,2180,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575723,848379.00
08/07/2016 09:15,2,3.287,ACTIVE,213.96,347.46,59.965,1470575703,"201051344001025","219011344069620",28.65,33.30,0,329.73,372.11,95.5,90.2,0.438,516266.2,516266.2,2173,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575723,848380.00
08/07/2016 09:15,2,3.293,ACTIVE,214.87,350.77,59.965,1470575703,"201051344000458","219011344069620",28.59,30.50,0,336.64,372.41,95.3,90.1,0.460,513348.1,513348.1,2173,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575724,848381.00
08/07/2016 09:15,2,3.334,ACTIVE,215.32,352.27,59.986,1470575703,"201051344000853","219011344069620",28.57,29.80,0,338.14,373.91,96.5,91.2,0.455,512451.4,512451.4,2174,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575725,848382.00
08/07/2016 09:15,2,3.283,ACTIVE,213.51,348.66,59.965,1470575703,"201051344000685","219011344069620",28.51,31.30,0,334.24,371.81,94.8,89.5,0.460,516188.3,516188.3,2181,0,0,0,L,1122011218,0,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575726,848383.00
08/07/2016 09:15,2,3.256,ACTIVE,213.96,349.56,59.970,1470575703,"201051344000917","219011344069620",28.55,31.30,0,333.63,371.81,94.3,89.1,0.442,513101.8,513101.8,2186,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575727,848384.00
08/07/2016 09:15,2,3.234,ACTIVE,213.51,348.06,59.965,1470575703,"201051344001145","219011344069620",28.53,30.50,0,334.24,370.90,93.5,88.3,0.433,518325.8,518325.8,2185,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575728,848385.00
08/07/2016 09:15,2,3.312,ACTIVE,214.41,349.26,59.959,1470575703,"201051344000651","219011344069620",28.45,30.80,0,334.54,371.21,95.5,90.3,0.446,511093.6,511093.6,2172,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575729,848386.00
08/07/2016 09:15,2,3.080,ACTIVE,211.03,352.27,59.970,1470575703,"274151322000088","219011344069620",27.59,32.80,0,332.73,378.72,86.0,81.1,0.327,742993.3,742993.3,2154,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575730,848387.00
08/07/2016 09:15,2,2.072,ACTIVE,211.93,419.60,60.002,1470575703,"274151322000068","219011344069620",38.70,35.20,0,395.25,461.98,81.0,76.2,0.318,636625.2,636625.2,2188,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575731,848388.00
08/07/2016 09:15,2,3.291,ACTIVE,213.74,347.46,59.975,1470575703,"201051344001135","219011344069620",28.53,31.50,0,333.03,370.90,95.1,89.9,0.446,507187.9,507187.9,2173,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575732,848389.00
08/07/2016 09:15,2,3.355,ACTIVE,213.74,349.86,59.970,1470575703,"201051344000594","219011344069620",28.67,32.20,0,333.63,372.71,97.4,92.1,0.464,517737.6,517737.6,2177,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575732,848390.00
08/07/2016 09:15,2,3.363,ACTIVE,214.19,348.36,59.981,1470575703,"201051344001203","219011344069620",28.84,32.80,0,334.84,373.01,98.2,92.8,0.468,515036.4,515036.4,2182,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575733,848391.00
08/07/2016 09:15,2,3.086,ACTIVE,211.25,354.07,59.970,1470575703,"274151322000054","219011344069620",27.69,34.30,0,333.33,379.92,86.5,81.6,0.336,758455.3,758455.3,2151,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575734,848392.00
08/07/2016 09:15,2,3.375,ACTIVE,214.41,349.86,59.954,1470575703,"201051344000867","219011344069620",28.53,31.00,0,334.84,371.81,97.5,92.2,0.451,504998.7,504998.7,2174,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575735,848393.00
08/07/2016 09:15,2,3.422,ACTIVE,214.19,349.86,60.002,1470575703,"201051344001093","219011344069620",28.67,32.60,0,334.24,372.71,99.3,94.0,0.464,512490.1,512490.1,2186,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575736,848394.00
08/07/2016 09:15,2,3.348,ACTIVE,214.64,351.37,59.954,1470575703,"201051344000900","219011344069620",29.10,28.00,0,335.14,373.01,98.7,93.3,0.455,521326.4,521326.4,2180,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575737,848395.00
08/07/2016 09:15,2,3.326,ACTIVE,214.64,350.77,59.975,1470575703,"201051344000648","219011344069620",28.31,29.30,0,336.94,373.01,95.5,90.2,0.446,511148.6,511148.6,2170,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575738,848396.00
08/07/2016 09:15,2,3.283,ACTIVE,214.87,350.77,59.959,1470575703,"201051344000569","219011344069620",28.98,29.30,0,335.14,372.71,96.4,91.1,0.451,521728.6,521728.6,2175,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575739,848397.00
