ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 09:15,2,3.352,ACTIVE,214.87,351.07,59.981,1470575703,"201051344000983","219011344069620",28.63,29.80,0,335.14,373.01,97.2,91.9,0.455,513830.2,513830.2,2171,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575740,848398.00
08/07/2016 09:15,2,3.359,ACTIVE,214.87,350.77,59.954,1470575703,"201051344001158","219011344069620",28.37,31.30,0,335.44,372.71,96.5,91.2,0.455,506530.2,506530.2,2178,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575741,848399.00
08/07/2016 09:15,2,3.291,ACTIVE,215.09,352.87,59.981,1470575703,"201051344000576","219011344069620",28.94,28.80,0,337.24,373.61,96.5,91.2,0.455,513848.5,513848.5,2176,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575742,848400.00
08/07/2016 09:15,2,3.021,ACTIVE,211.25,350.17,59.981,1470575703,"274151322000087","219011344069620",27.69,39.50,0,333.03,376.92,84.8,79.9,0.296,731145.6,731145.6,2175,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470575743,848401.00
08/07/2016 09:30,2,3.906,ACTIVE,216.22,354.07,59.954,1470576603,"201051344000645","219011344069620",27.69,32.20,0,337.24,381.12,109.5,103.8,0.508,513434.1,513434.1,2176,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576605,848402.00
08/07/2016 09:30,2,3.533,ACTIVE,212.83,349.86,59.965,1470576603,"274151322000085","219011344069620",27.25,35.20,0,333.93,365.19,97.5,92.2,0.371,758905.5,758905.5,2151,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576606,848403.00
08/07/2016 09:30,2,3.898,ACTIVE,216.00,355.88,59.965,1470576603,"201051344000633","219011344069620",27.85,33.80,0,336.94,381.42,110.0,104.3,0.521,504878.5,504878.5,2172,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576606,848404.00
08/07/2016 09:30,2,3.893,ACTIVE,216.45,355.28,59.938,1470576603,"201051344000469","219011344069620",28.25,31.00,0,336.94,382.03,111.4,105.6,0.539,507033.5,507033.5,2184,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576607,848405.00
08/07/2016 09:30,2,3.787,ACTIVE,214.19,351.07,59.970,1470576603,"201051344000646","219011344069620",27.99,34.80,0,333.33,375.71,107.4,101.7,0.508,508372.9,508372.9,2173,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576608,848406.00
08/07/2016 09:30,2,3.645,ACTIVE,212.61,346.26,59.954,1470576603,"274151322000052","219011344069620",27.93,38.60,0,333.33,366.70,103.1,97.6,0.398,777973.8,777973.8,2153,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576609,848407.00
08/07/2016 09:30,2,3.748,ACTIVE,215.32,351.07,59.959,1470576603,"201051344000585","219011344069620",28.13,36.80,0,333.93,374.51,106.8,101.1,0.491,517249.4,517249.4,2168,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576610,848408.00
08/07/2016 09:30,2,3.807,ACTIVE,214.41,350.17,59.975,1470576603,"201051344001230","219011344069620",28.35,37.00,0,332.43,375.71,109.3,103.6,0.513,511725.9,511725.9,2183,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576611,848409.00
08/07/2016 09:30,2,3.740,ACTIVE,215.32,351.67,59.981,1470576603,"201051344000582","219011344069620",28.13,32.40,0,333.33,375.71,106.5,100.9,0.499,504555.4,504555.4,2172,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576612,848410.00
08/07/2016 09:30,2,3.902,ACTIVE,214.41,351.07,59.965,1470576603,"201051344000955","219011344069620",28.09,34.50,0,333.03,376.62,111.0,105.2,0.526,518068.3,518068.3,2179,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576613,848411.00
08/07/2016 09:30,2,2.377,ACTIVE,212.61,421.70,59.954,1470576603,"274151322000094","219011344069620",38.45,38.40,0,391.04,436.43,92.9,87.7,0.362,636475.8,636475.8,2192,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576614,848412.00
08/07/2016 09:30,2,3.832,ACTIVE,216.45,354.67,59.959,1470576603,"201051344000579","219011344069620",28.49,35.00,0,314.10,429.82,110.7,104.9,0.521,521277.7,521277.7,2182,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576615,848413.00
08/07/2016 09:30,2,3.828,ACTIVE,214.41,350.17,59.965,1470576603,"201051344000890","219011344069620",28.21,37.50,0,333.63,376.62,109.4,103.7,0.504,515310.3,515310.3,2169,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576616,848414.00
08/07/2016 09:30,2,3.863,ACTIVE,215.09,351.67,59.954,1470576603,"201051344000438","219011344069620",28.05,33.80,0,334.24,376.62,109.7,103.9,0.517,516919.9,516919.9,2181,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576616,848415.00
08/07/2016 09:30,2,3.779,ACTIVE,214.64,350.77,59.949,1470576603,"201051344000417","219011344069620",27.89,36.80,0,333.63,375.41,106.8,101.2,0.521,508472.5,508472.5,2174,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576617,848416.00
08/07/2016 09:30,2,3.533,ACTIVE,212.38,354.97,59.949,1470576603,"274151322000083","219011344069620",27.89,37.80,0,333.33,365.80,99.7,94.3,0.402,770967.3,770967.3,2157,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576618,848417.00
08/07/2016 09:30,2,3.867,ACTIVE,213.29,348.36,59.944,1470576603,"274151322000076","219011344069620",28.63,38.80,0,334.54,369.40,112.1,106.2,0.442,822220.9,822220.9,2163,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576619,848418.00
08/07/2016 09:30,2,3.854,ACTIVE,215.54,354.07,59.970,1470576603,"201051344000868","219011344069620",28.41,31.50,0,334.54,378.12,110.9,105.1,0.513,505914.2,505914.2,2177,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576620,848419.00
08/07/2016 09:30,2,3.738,ACTIVE,212.38,343.85,59.970,1470576603,"274151322000095","219011344069620",28.71,38.00,0,333.33,367.90,108.6,102.9,0.411,813908.5,813908.5,2167,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576621,848420.00
08/07/2016 09:30,2,3.902,ACTIVE,216.22,355.28,59.949,1470576603,"201051344000988","219011344069620",27.95,33.50,0,336.94,382.63,110.5,104.7,0.526,502261.6,502261.6,2181,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576622,848421.00
08/07/2016 09:30,2,3.797,ACTIVE,215.09,349.86,59.949,1470576603,"201051344001025","219011344069620",28.35,36.80,0,333.93,375.71,109.0,103.3,0.499,516290.4,516290.4,2174,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576623,848422.00
08/07/2016 09:30,2,3.828,ACTIVE,216.22,354.37,59.949,1470576603,"201051344000458","219011344069620",28.11,34.00,0,337.54,380.82,109.0,103.2,0.521,513372.2,513372.2,2174,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576624,848423.00
08/07/2016 09:30,2,3.852,ACTIVE,216.90,355.88,59.954,1470576603,"201051344000853","219011344069620",28.25,31.80,0,339.34,381.12,110.3,104.6,0.521,512475.8,512475.8,2175,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576625,848424.00
08/07/2016 09:30,2,3.771,ACTIVE,214.64,350.17,59.949,1470576603,"201051344000685","219011344069620",28.31,33.50,0,333.63,375.41,108.2,102.5,0.526,516212.3,516212.3,2182,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576626,848425.00
08/07/2016 09:30,2,3.771,ACTIVE,215.09,351.07,59.965,1470576603,"201051344000917","219011344069620",28.19,33.50,0,333.03,375.11,107.7,102.0,0.508,513125.6,513125.6,2187,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576627,848426.00
08/07/2016 09:30,2,3.734,ACTIVE,214.64,349.86,59.954,1470576603,"201051344001145","219011344069620",28.33,33.30,0,334.24,374.81,107.1,101.5,0.499,518349.5,518349.5,2186,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576628,848427.00
08/07/2016 09:30,2,3.793,ACTIVE,215.32,352.27,59.949,1470576603,"201051344000651","219011344069620",28.31,32.80,0,333.93,376.01,108.8,103.1,0.504,511117.7,511117.7,2173,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576628,848428.00
08/07/2016 09:30,2,3.568,ACTIVE,212.16,344.45,59.944,1470576603,"274151322000088","219011344069620",27.23,37.00,0,333.03,366.40,98.3,93.0,0.371,743015.0,743015.0,2155,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576630,848429.00
08/07/2016 09:30,2,2.408,ACTIVE,213.51,418.70,59.954,1470576603,"274151322000068","219011344069620",38.37,39.50,0,395.55,446.05,93.5,88.3,0.354,636645.7,636645.7,2189,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576631,848430.00
08/07/2016 09:30,2,3.783,ACTIVE,214.87,350.17,59.933,1470576603,"201051344001135","219011344069620",28.27,33.80,0,333.63,375.41,108.3,102.6,0.513,507211.9,507211.9,2174,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576631,848431.00
08/07/2016 09:30,2,3.875,ACTIVE,215.09,352.87,59.954,1470576603,"201051344000594","219011344069620",28.25,34.80,0,333.03,378.42,110.8,105.0,0.513,517762.2,517762.2,2178,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576632,848432.00
08/07/2016 09:30,2,3.869,ACTIVE,215.32,351.67,59.959,1470576603,"201051344001203","219011344069620",28.51,35.80,0,334.54,376.92,111.7,105.9,0.530,515061.2,515061.2,2183,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576633,848433.00
08/07/2016 09:30,2,3.566,ACTIVE,212.61,346.26,59.938,1470576603,"274151322000054","219011344069620",27.39,38.20,0,333.33,366.40,99.0,93.6,0.384,758477.2,758477.2,2152,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576634,848434.00
08/07/2016 09:30,2,3.908,ACTIVE,215.77,352.57,59.944,1470576603,"201051344000867","219011344069620",28.07,34.50,0,334.24,377.52,111.0,105.2,0.508,505023.3,505023.3,2175,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576635,848435.00
08/07/2016 09:30,2,3.887,ACTIVE,215.09,351.07,59.938,1470576603,"201051344001093","219011344069620",28.57,35.40,0,333.33,377.22,112.6,106.7,0.526,512515.2,512515.2,2187,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576636,848436.00
08/07/2016 09:30,2,3.828,ACTIVE,216.00,354.97,59.944,1470576603,"201051344000900","219011344069620",29.02,31.30,0,335.44,381.73,112.5,106.6,0.521,521351.4,521351.4,2181,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576637,848437.00
08/07/2016 09:30,2,3.830,ACTIVE,216.00,354.07,59.949,1470576603,"201051344000648","219011344069620",28.03,32.80,0,337.24,380.82,108.8,103.0,0.513,511172.8,511172.8,2171,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576638,848438.00
08/07/2016 09:30,2,3.824,ACTIVE,216.22,354.37,59.954,1470576603,"201051344000569","219011344069620",28.55,31.80,0,337.54,380.82,110.6,104.8,0.517,521753.0,521753.0,2176,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576639,848439.00
08/07/2016 09:30,2,3.842,ACTIVE,216.22,354.07,59.949,1470576603,"201051344000983","219011344069620",28.51,32.40,0,335.74,381.42,110.9,105.1,0.526,513854.7,513854.7,2172,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576640,848440.00
08/07/2016 09:30,2,3.883,ACTIVE,216.45,354.67,59.954,1470576603,"201051344001158","219011344069620",27.89,34.00,0,337.24,381.42,109.6,103.8,0.517,506554.5,506554.5,2179,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576640,848441.00
08/07/2016 09:30,2,3.783,ACTIVE,216.45,354.97,59.965,1470576603,"201051344000576","219011344069620",28.69,31.50,0,337.84,382.03,109.9,104.1,0.513,513872.8,513872.8,2177,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576641,848442.00
08/07/2016 09:30,2,3.537,ACTIVE,212.61,343.85,59.954,1470576603,"274151322000087","219011344069620",27.02,45.80,0,333.33,364.29,96.8,91.5,0.349,731167.0,731167.0,2176,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470576642,848443.00
08/07/2016 09:45,2,4.365,ACTIVE,216.45,355.88,59.970,1470577504,"201051344000645","219011344069620",27.63,35.40,0,339.04,384.73,122.1,116.0,0.566,513461.6,513461.6,2177,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577505,848444.00
08/07/2016 09:45,2,4.016,ACTIVE,212.16,352.27,59.970,1470577504,"274151322000085","219011344069620",26.66,38.80,0,334.24,367.90,108.4,102.7,0.415,758929.9,758929.9,2152,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577506,848445.00
08/07/2016 09:45,2,4.334,ACTIVE,215.77,356.18,59.975,1470577504,"201051344000633","219011344069620",27.99,37.30,0,338.14,385.33,122.8,116.6,0.588,504906.0,504906.0,2173,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577507,848446.00
08/07/2016 09:45,2,4.350,ACTIVE,216.45,355.28,59.991,1470577504,"201051344000469","219011344069620",28.05,34.50,0,338.74,385.33,123.5,117.3,0.597,507061.3,507061.3,2185,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577508,848447.00
08/07/2016 09:45,2,4.281,ACTIVE,214.19,351.97,59.938,1470577504,"201051344000646","219011344069620",27.73,37.50,0,333.33,380.22,120.2,114.1,0.570,508399.9,508399.9,2174,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577509,848448.00
08/07/2016 09:45,2,4.100,ACTIVE,211.93,348.96,59.954,1470577504,"274151322000052","219011344069620",27.79,42.50,0,333.63,369.70,115.4,109.5,0.451,777999.7,777999.7,2154,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577510,848449.00
08/07/2016 09:45,2,4.240,ACTIVE,215.09,354.07,59.970,1470577504,"201051344000585","219011344069620",27.95,39.30,0,332.73,379.02,119.9,113.8,0.561,517276.2,517276.2,2169,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577510,848450.00
08/07/2016 09:45,2,4.332,ACTIVE,213.96,350.17,59.981,1470577504,"201051344001230","219011344069620",27.83,39.30,0,333.63,379.92,122.2,116.0,0.575,511753.3,511753.3,2184,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577511,848451.00
08/07/2016 09:45,2,4.256,ACTIVE,215.32,353.17,59.975,1470577504,"201051344000582","219011344069620",27.77,34.80,0,333.33,379.62,119.7,113.6,0.561,504582.2,504582.2,2173,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577512,848452.00
08/07/2016 09:45,2,4.404,ACTIVE,214.19,352.57,59.970,1470577504,"201051344000955","219011344069620",27.77,37.00,0,333.93,380.82,123.8,117.6,0.601,518096.1,518096.1,2180,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577513,848453.00
08/07/2016 09:45,2,2.742,ACTIVE,212.16,407.27,59.975,1470577504,"274151322000094","219011344069620",37.85,41.50,0,389.54,440.04,104.5,99.0,0.402,636499.2,636499.2,2193,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577514,848454.00
08/07/2016 09:45,2,4.365,ACTIVE,216.45,356.48,59.975,1470577504,"201051344000579","219011344069620",28.09,37.30,0,339.34,385.63,124.2,118.0,0.583,521305.5,521305.5,2183,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577515,848455.00
08/07/2016 09:45,2,4.334,ACTIVE,214.19,351.67,60.012,1470577504,"201051344000890","219011344069620",27.85,40.00,0,333.63,380.82,122.2,116.1,0.570,515337.7,515337.7,2170,0,0,0,L,1122011218,0,123.14,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577516,848456.00
08/07/2016 09:45,2,4.295,ACTIVE,214.87,352.57,59.975,1470577504,"201051344000438","219011344069620",28.21,36.50,0,333.33,379.92,122.6,116.4,0.579,516947.4,516947.4,2182,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577517,848457.00
08/07/2016 09:45,2,4.236,ACTIVE,214.41,351.37,59.970,1470577504,"201051344000417","219011344069620",27.81,39.30,0,333.63,380.22,119.3,113.2,0.561,508499.3,508499.3,2175,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577518,848458.00
08/07/2016 09:45,2,4.006,ACTIVE,211.93,356.48,59.965,1470577504,"274151322000083","219011344069620",27.75,41.80,0,333.93,369.10,112.5,106.6,0.455,770992.4,770992.4,2158,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577519,848459.00
08/07/2016 09:45,2,4.387,ACTIVE,212.83,346.56,59.981,1470577504,"274151322000076","219011344069620",28.01,41.80,0,333.63,372.41,124.5,118.2,0.491,822248.9,822248.9,2164,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577519,848460.00
08/07/2016 09:45,2,4.395,ACTIVE,215.32,354.37,59.986,1470577504,"201051344000868","219011344069620",27.73,34.80,0,336.94,381.73,123.5,117.2,0.570,505942.0,505942.0,2178,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577520,848461.00
08/07/2016 09:45,2,4.281,ACTIVE,211.93,344.76,59.975,1470577504,"274151322000095","219011344069620",28.11,41.80,0,333.63,370.60,121.8,115.6,0.460,813935.8,813935.8,2168,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577521,848462.00
08/07/2016 09:45,2,4.441,ACTIVE,216.22,356.48,59.949,1470577504,"201051344000988","219011344069620",27.31,37.00,0,338.14,385.93,122.8,116.6,0.588,502289.2,502289.2,2182,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577522,848463.00
08/07/2016 09:45,2,4.344,ACTIVE,214.87,351.67,59.981,1470577504,"201051344001025","219011344069620",27.73,39.30,0,333.33,380.22,122.0,115.8,0.557,516317.7,516317.7,2175,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577523,848464.00
08/07/2016 09:45,2,4.332,ACTIVE,216.22,354.97,59.981,1470577504,"201051344000458","219011344069620",27.81,36.50,0,339.34,384.73,122.0,115.9,0.588,513399.5,513399.5,2175,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577524,848465.00
08/07/2016 09:45,2,4.342,ACTIVE,216.90,354.97,59.986,1470577504,"201051344000853","219011344069620",27.91,35.00,0,339.34,385.93,122.7,116.5,0.579,512503.4,512503.4,2176,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577525,848466.00
08/07/2016 09:45,2,4.293,ACTIVE,214.19,352.87,59.986,1470577504,"201051344000685","219011344069620",27.91,35.80,0,333.33,379.92,121.4,115.2,0.610,516239.5,516239.5,2183,0,0,0,L,1122011218,0,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577526,848467.00
08/07/2016 09:45,2,4.242,ACTIVE,214.87,351.97,59.991,1470577504,"201051344000917","219011344069620",28.15,36.30,0,332.13,379.32,120.8,114.7,0.575,513152.7,513152.7,2188,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577527,848468.00
08/07/2016 09:45,2,4.285,ACTIVE,214.19,351.37,59.970,1470577504,"201051344001145","219011344069620",27.71,35.00,0,333.33,378.72,120.3,114.2,0.557,518376.4,518376.4,2187,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577528,848469.00
08/07/2016 09:45,2,4.334,ACTIVE,215.32,354.07,59.986,1470577504,"201051344000651","219011344069620",27.69,36.00,0,333.93,379.62,121.7,115.5,0.561,511145.0,511145.0,2174,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577529,848470.00
08/07/2016 09:45,2,4.059,ACTIVE,211.93,342.05,59.991,1470577504,"274151322000088","219011344069620",26.66,40.00,0,333.63,367.90,109.5,103.8,0.415,743039.6,743039.6,2156,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577530,848471.00
08/07/2016 09:45,2,2.736,ACTIVE,212.61,412.68,59.991,1470577504,"274151322000068","219011344069620",38.11,43.40,0,387.44,439.74,105.7,100.1,0.411,636669.1,636669.1,2190,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577531,848472.00
08/07/2016 09:45,2,4.307,ACTIVE,214.64,351.07,59.991,1470577504,"201051344001135","219011344069620",27.79,36.30,0,333.93,379.02,121.3,115.2,0.566,507239.1,507239.1,2175,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577532,848473.00
08/07/2016 09:45,2,4.363,ACTIVE,214.87,354.07,60.028,1470577504,"201051344000594","219011344069620",28.13,37.50,0,334.54,381.73,124.2,118.0,0.579,517790.0,517790.0,2179,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577533,848474.00
08/07/2016 09:45,2,4.410,ACTIVE,215.09,351.97,59.996,1470577504,"201051344001203","219011344069620",27.91,38.60,0,333.63,380.52,124.7,118.5,0.592,515089.2,515089.2,2184,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577533,848475.00
08/07/2016 09:45,2,4.061,ACTIVE,211.93,358.58,59.991,1470577504,"274151322000054","219011344069620",26.74,41.30,0,333.93,368.80,109.9,104.1,0.424,758501.9,758501.9,2153,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577535,848476.00
08/07/2016 09:45,2,4.389,ACTIVE,215.54,354.67,59.996,1470577504,"201051344000867","219011344069620",27.85,37.30,0,337.84,381.12,123.8,117.6,0.570,505051.2,505051.2,2176,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577536,848477.00
08/07/2016 09:45,2,4.404,ACTIVE,215.09,353.47,59.986,1470577504,"201051344001093","219011344069620",27.99,38.00,0,332.73,380.52,124.8,118.5,0.583,512543.3,512543.3,2188,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577537,848478.00
08/07/2016 09:45,2,4.391,ACTIVE,216.00,354.97,60.007,1470577504,"201051344000900","219011344069620",28.25,33.50,0,338.44,385.63,125.6,119.3,0.575,521379.6,521379.6,2182,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577538,848479.00
08/07/2016 09:45,2,4.266,ACTIVE,216.00,354.07,59.996,1470577504,"201051344000648","219011344069620",28.23,35.40,0,339.34,385.03,121.9,115.7,0.575,511200.1,511200.1,2172,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577539,848480.00
08/07/2016 09:45,2,4.357,ACTIVE,216.00,355.28,59.996,1470577504,"201051344000569","219011344069620",27.77,34.50,0,338.74,385.03,122.6,116.4,0.575,521780.7,521780.7,2177,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577540,848481.00
08/07/2016 09:45,2,4.355,ACTIVE,216.22,355.28,60.007,1470577504,"201051344000983","219011344069620",28.03,35.40,0,338.44,384.43,123.6,117.4,0.579,513882.5,513882.5,2173,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577541,848482.00
08/07/2016 09:45,2,4.293,ACTIVE,216.22,355.58,59.975,1470577504,"201051344000576","219011344069620",28.15,34.30,0,339.34,385.63,122.3,116.1,0.579,513900.4,513900.4,2178,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577543,848483.00
08/07/2016 09:45,2,4.025,ACTIVE,211.93,356.48,59.949,1470577504,"274151322000087","219011344069620",26.52,50.60,0,333.63,366.40,108.1,102.4,0.384,731191.2,731191.2,2177,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577544,848484.00
08/07/2016 09:45,2,4.404,ACTIVE,216.22,354.97,59.991,1470577504,"201051344001158","219011344069620",27.43,37.00,0,338.74,384.43,122.4,116.2,0.579,506582.1,506582.1,2180,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470577544,848485.00
08/07/2016 10:00,2,4.844,ACTIVE,216.45,356.78,59.965,1470578404,"201051344000645","219011344069620",27.31,38.60,0,339.34,388.04,134.0,127.4,0.619,513492.0,513492.0,2178,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578405,848486.00
08/07/2016 10:00,2,4.480,ACTIVE,212.16,347.76,59.959,1470578404,"274151322000085","219011344069620",26.20,41.80,0,333.63,371.21,118.8,112.8,0.455,758956.8,758956.8,2153,0,0,0,L,1151911521,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578406,848487.00
08/07/2016 10:00,2,4.785,ACTIVE,215.77,355.88,59.959,1470578404,"201051344000633","219011344069620",27.71,39.30,0,338.44,388.04,134.2,127.6,0.641,504936.6,504936.6,2174,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578407,848488.00
08/07/2016 10:00,2,4.885,ACTIVE,216.45,357.38,59.944,1470578404,"201051344000469","219011344069620",27.35,36.50,0,337.54,388.64,135.3,128.7,0.654,507092.1,507092.1,2186,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578408,848489.00
08/07/2016 10:00,2,4.766,ACTIVE,214.19,351.37,59.959,1470578404,"201051344000646","219011344069620",27.31,40.60,0,333.33,383.83,131.9,125.4,0.628,508429.8,508429.8,2175,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578408,848490.00
08/07/2016 10:00,2,4.559,ACTIVE,212.16,356.48,59.959,1470578404,"274151322000052","219011344069620",27.45,45.30,0,324.32,381.12,126.7,120.3,0.499,778028.4,778028.4,2155,0,0,0,L,1151911521,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578409,848491.00
08/07/2016 10:00,2,4.711,ACTIVE,215.32,353.17,59.975,1470578404,"201051344000585","219011344069620",27.71,42.30,0,332.73,381.73,132.1,125.5,0.614,517306.2,517306.2,2170,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578410,848492.00
08/07/2016 10:00,2,4.805,ACTIVE,213.96,350.77,59.975,1470578404,"201051344001230","219011344069620",27.43,41.80,0,333.93,383.53,133.5,127.0,0.632,511783.7,511783.7,2185,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578411,848493.00
08/07/2016 10:00,2,4.705,ACTIVE,215.32,352.57,59.981,1470578404,"201051344000582","219011344069620",27.57,36.50,0,332.43,383.23,131.4,124.9,0.610,504612.1,504612.1,2174,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578412,848494.00
08/07/2016 10:00,2,4.855,ACTIVE,214.19,352.57,59.965,1470578404,"201051344000955","219011344069620",27.43,39.30,0,333.63,384.43,134.9,128.3,0.645,518126.9,518126.9,2181,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578413,848495.00
08/07/2016 10:00,2,3.074,ACTIVE,211.93,399.76,59.975,1470578404,"274151322000094","219011344069620",37.13,45.00,0,384.73,439.74,115.5,109.6,0.451,636525.3,636525.3,2194,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578414,848496.00
08/07/2016 10:00,2,4.801,ACTIVE,216.22,356.18,59.954,1470578404,"201051344000579","219011344069620",27.83,39.50,0,338.74,388.34,135.3,128.6,0.636,521336.4,521336.4,2184,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578415,848497.00
08/07/2016 10:00,2,4.844,ACTIVE,214.19,351.37,59.975,1470578404,"201051344000890","219011344069620",27.21,42.00,0,327.02,386.53,133.4,126.8,0.619,515368.0,515368.0,2171,0,0,0,L,1122011218,0,122.91,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578416,848498.00
08/07/2016 10:00,2,4.746,ACTIVE,215.09,353.47,59.965,1470578404,"201051344000438","219011344069620",27.85,39.80,0,333.03,384.13,133.8,127.3,0.636,516977.9,516977.9,2183,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578417,848499.00
08/07/2016 10:00,2,4.686,ACTIVE,214.41,353.17,59.965,1470578404,"201051344000417","219011344069620",27.53,42.50,0,332.73,383.53,130.7,124.2,0.641,508528.9,508528.9,2176,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578417,848500.00
08/07/2016 10:00,2,4.475,ACTIVE,211.48,358.88,59.949,1470578404,"274151322000083","219011344069620",27.35,45.50,0,333.33,371.81,123.9,117.6,0.499,771020.5,771020.5,2159,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578418,848501.00
08/07/2016 10:00,2,4.852,ACTIVE,212.61,358.28,59.959,1470578404,"274151322000076","219011344069620",27.85,45.30,0,333.93,377.82,136.8,130.1,0.521,822280.0,822280.0,2165,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578419,848502.00
08/07/2016 10:00,2,4.936,ACTIVE,215.32,355.88,59.933,1470578404,"201051344000868","219011344069620",27.08,37.00,0,337.84,385.63,135.3,128.7,0.628,505972.8,505972.8,2179,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578420,848503.00
08/07/2016 10:00,2,4.734,ACTIVE,211.70,345.96,59.944,1470578404,"274151322000095","219011344069620",27.91,46.00,0,333.03,373.91,133.7,127.2,0.508,813966.1,813966.1,2169,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578421,848504.00
08/07/2016 10:00,2,4.887,ACTIVE,216.45,357.98,59.970,1470578404,"201051344000988","219011344069620",27.15,39.50,0,337.84,389.54,134.5,127.9,0.645,502319.8,502319.8,2183,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578422,848505.00
08/07/2016 10:00,2,4.768,ACTIVE,214.87,352.87,59.965,1470578404,"201051344001025","219011344069620",27.83,41.50,0,332.73,384.13,134.4,127.8,0.623,516348.2,516348.2,2176,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578423,848506.00
08/07/2016 10:00,2,4.783,ACTIVE,216.45,356.18,59.928,1470578404,"201051344000458","219011344069620",27.57,39.00,0,339.04,387.74,133.7,127.1,0.641,513429.9,513429.9,2176,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578424,848507.00
08/07/2016 10:00,2,4.754,ACTIVE,216.90,357.98,59.965,1470578404,"201051344000853","219011344069620",27.95,37.50,0,339.04,389.54,134.5,127.9,0.645,512534.0,512534.0,2177,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578425,848508.00
08/07/2016 10:00,2,4.750,ACTIVE,214.41,353.77,59.965,1470578404,"201051344000685","219011344069620",27.63,38.20,0,330.03,386.23,133.0,126.5,0.636,516269.6,516269.6,2184,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578426,848509.00
08/07/2016 10:00,2,4.713,ACTIVE,215.09,352.87,59.965,1470578404,"201051344000917","219011344069620",27.77,38.20,0,330.33,385.93,132.6,126.0,0.641,513182.8,513182.8,2189,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578426,848510.00
08/07/2016 10:00,2,4.717,ACTIVE,214.41,351.67,59.965,1470578404,"201051344001145","219011344069620",27.67,37.30,0,332.73,382.93,132.1,125.6,0.628,518406.3,518406.3,2188,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578427,848511.00
08/07/2016 10:00,2,4.736,ACTIVE,215.32,353.47,59.928,1470578404,"201051344000651","219011344069620",27.87,38.00,0,333.63,383.23,133.6,127.1,0.614,511175.4,511175.4,2175,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578428,848512.00
08/07/2016 10:00,2,4.510,ACTIVE,211.70,345.36,59.959,1470578404,"274151322000088","219011344069620",26.20,43.80,0,327.92,381.12,119.7,113.6,0.455,743066.8,743066.8,2157,0,0,0,L,1151911521,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578429,848513.00
08/07/2016 10:00,2,3.062,ACTIVE,212.83,400.66,59.949,1470578404,"274151322000068","219011344069620",37.21,46.40,0,373.01,442.74,115.7,109.7,0.446,636695.1,636695.1,2191,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578430,848514.00
08/07/2016 10:00,2,4.771,ACTIVE,214.87,353.17,59.959,1470578404,"201051344001135","219011344069620",27.57,38.40,0,333.63,383.23,133.2,126.7,0.623,507269.3,507269.3,2176,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578431,848515.00
08/07/2016 10:00,2,4.834,ACTIVE,214.87,354.97,59.917,1470578404,"201051344000594","219011344069620",27.65,39.80,0,332.73,384.73,135.4,128.7,0.632,517820.8,517820.8,2180,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578432,848516.00
08/07/2016 10:00,2,4.871,ACTIVE,215.09,353.17,59.970,1470578404,"201051344001203","219011344069620",27.73,39.80,0,333.33,384.73,136.7,130.0,0.654,515120.3,515120.3,2185,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578433,848517.00
08/07/2016 10:00,2,4.514,ACTIVE,212.16,360.99,59.965,1470578404,"274151322000054","219011344069620",26.38,45.30,0,333.33,372.11,120.6,114.5,0.468,758529.2,758529.2,2154,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578434,848518.00
08/07/2016 10:00,2,4.840,ACTIVE,215.77,354.97,59.959,1470578404,"201051344000867","219011344069620",27.67,39.50,0,337.54,384.43,135.6,129.0,0.628,505081.9,505081.9,2177,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578435,848519.00
08/07/2016 10:00,2,4.779,ACTIVE,215.09,353.17,59.965,1470578404,"201051344001093","219011344069620",28.25,40.40,0,329.13,398.86,136.7,130.0,0.636,512574.4,512574.4,2189,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578436,848520.00
08/07/2016 10:00,2,4.834,ACTIVE,216.00,356.48,59.959,1470578404,"201051344000900","219011344069620",28.17,36.00,0,338.44,389.24,138.0,131.3,0.632,521410.9,521410.9,2183,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578437,848521.00
08/07/2016 10:00,2,4.752,ACTIVE,216.22,355.88,59.959,1470578404,"201051344000648","219011344069620",27.69,37.00,0,338.74,387.74,133.2,126.6,0.628,511230.3,511230.3,2173,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578438,848522.00
08/07/2016 10:00,2,4.777,ACTIVE,216.22,355.88,59.965,1470578404,"201051344000569","219011344069620",27.81,37.50,0,338.44,387.74,134.5,127.9,0.632,521811.2,521811.2,2178,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578439,848523.00
08/07/2016 10:00,2,4.820,ACTIVE,216.45,356.48,59.928,1470578404,"201051344000983","219011344069620",27.81,37.80,0,338.14,388.04,135.7,129.0,0.636,513913.4,513913.4,2174,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578440,848524.00
08/07/2016 10:00,2,4.803,ACTIVE,216.45,356.18,59.959,1470578404,"201051344001158","219011344069620",27.51,39.50,0,337.24,388.04,133.8,127.2,0.636,506612.4,506612.4,2181,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578441,848525.00
08/07/2016 10:00,2,4.781,ACTIVE,216.67,358.28,59.959,1470578404,"201051344000576","219011344069620",27.71,36.50,0,338.44,388.94,134.2,127.6,0.632,513930.8,513930.8,2179,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578442,848526.00
08/07/2016 10:00,2,4.453,ACTIVE,212.16,343.85,59.949,1470578404,"274151322000087","219011344069620",26.26,54.80,0,333.63,369.70,118.5,112.4,0.415,731218.1,731218.1,2178,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470578443,848527.00
08/07/2016 10:15,2,5.312,ACTIVE,216.67,358.58,59.970,1470579303,"201051344000645","219011344069620",27.02,40.20,0,338.44,391.94,145.3,138.4,0.676,513525.2,513525.2,2179,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579305,848528.00
08/07/2016 10:15,2,4.920,ACTIVE,211.93,358.58,59.959,1470579303,"274151322000085","219011344069620",25.88,45.00,0,333.93,373.31,128.9,122.5,0.495,758986.2,758986.2,2154,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579305,848529.00
08/07/2016 10:15,2,5.266,ACTIVE,216.00,359.18,59.938,1470579303,"201051344000633","219011344069620",27.29,41.00,0,338.14,392.85,145.5,138.5,0.698,504969.8,504969.8,2175,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579306,848530.00
08/07/2016 10:15,2,5.236,ACTIVE,216.67,358.28,59.996,1470579303,"201051344000469","219011344069620",27.73,38.60,0,337.84,393.45,147.1,140.1,0.720,507125.6,507125.6,2187,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579307,848531.00
08/07/2016 10:15,2,5.227,ACTIVE,214.41,355.58,59.944,1470579303,"201051344000646","219011344069620",27.08,43.40,0,332.73,386.53,143.3,136.4,0.689,508462.5,508462.5,2176,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579308,848532.00
08/07/2016 10:15,2,4.988,ACTIVE,211.93,347.16,59.933,1470579303,"274151322000052","219011344069620",27.25,48.80,0,332.73,376.01,137.7,131.0,0.548,778059.8,778059.8,2156,0,0,0,L,1151911521,0,121.33,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579309,848533.00
08/07/2016 10:15,2,5.154,ACTIVE,215.32,355.28,59.970,1470579303,"201051344000585","219011344069620",27.67,43.60,0,332.73,390.14,144.4,137.4,0.676,517339.1,517339.1,2171,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579310,848534.00
08/07/2016 10:15,2,5.207,ACTIVE,214.19,353.17,59.965,1470579303,"201051344001230","219011344069620",27.51,43.80,0,332.73,387.14,145.1,138.1,0.685,511816.8,511816.8,2186,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579311,848535.00
08/07/2016 10:15,2,5.133,ACTIVE,215.54,355.58,59.965,1470579303,"201051344000582","219011344069620",27.57,38.00,0,332.13,387.44,143.2,136.3,0.667,504644.7,504644.7,2175,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579312,848536.00
08/07/2016 10:15,2,5.281,ACTIVE,214.41,353.47,59.970,1470579303,"201051344000955","219011344069620",27.27,40.60,0,333.03,387.14,145.9,138.9,0.681,518160.2,518160.2,2182,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579313,848537.00
08/07/2016 10:15,2,3.338,ACTIVE,211.93,416.29,59.954,1470579303,"274151322000094","219011344069620",37.43,47.00,0,382.33,437.33,126.2,119.9,0.499,636554.0,636554.0,2195,0,0,0,L,1151911521,0,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579314,848538.00
08/07/2016 10:15,2,5.289,ACTIVE,216.90,357.38,59.965,1470579303,"201051344000579","219011344069620",27.37,42.00,0,339.34,392.85,146.6,139.6,0.689,521369.9,521369.9,2185,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579315,848539.00
08/07/2016 10:15,2,5.227,ACTIVE,214.19,354.37,59.959,1470579303,"201051344000890","219011344069620",27.37,44.80,0,333.33,393.75,144.9,138.0,0.689,515401.1,515401.1,2172,0,0,0,L,1122011218,0,123.14,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579316,848540.00
