ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 10:15,2,5.189,ACTIVE,214.87,354.97,59.965,1470579303,"201051344000438","219011344069620",27.57,40.20,0,332.43,389.84,145.0,138.0,0.694,517011.0,517011.0,2184,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579317,848541.00
08/07/2016 10:15,2,5.156,ACTIVE,214.64,354.97,59.959,1470579303,"201051344000417","219011344069620",27.21,44.80,0,332.43,389.84,142.0,135.1,0.689,508561.3,508561.3,2177,0,0,0,L,1122011218,0,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579318,848542.00
08/07/2016 10:15,2,4.887,ACTIVE,211.48,344.76,59.959,1470579303,"274151322000083","219011344069620",27.27,49.00,0,333.33,374.51,135.0,128.3,0.544,771051.2,771051.2,2160,0,0,0,L,1151911521,0,121.10,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579319,848543.00
08/07/2016 10:15,2,5.293,ACTIVE,212.83,359.18,59.954,1470579303,"274151322000076","219011344069620",27.73,48.80,0,333.33,378.42,148.6,141.5,0.583,822313.9,822313.9,2166,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579320,848544.00
08/07/2016 10:15,2,5.359,ACTIVE,215.77,357.38,59.959,1470579303,"201051344000868","219011344069620",27.10,39.30,0,336.34,392.55,147.1,140.0,0.681,506006.3,506006.3,2180,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579321,848545.00
08/07/2016 10:15,2,5.182,ACTIVE,211.70,355.58,59.959,1470579303,"274151322000095","219011344069620",27.81,50.20,0,332.43,376.92,145.8,138.8,0.557,813999.4,813999.4,2170,0,0,0,L,1151911521,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579322,848546.00
08/07/2016 10:15,2,5.332,ACTIVE,216.90,360.38,59.965,1470579303,"201051344000988","219011344069620",26.98,41.30,0,337.54,393.15,145.6,138.6,0.703,502353.1,502353.1,2184,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579323,848547.00
08/07/2016 10:15,2,5.254,ACTIVE,215.32,354.67,59.965,1470579303,"201051344001025","219011344069620",27.49,43.00,0,332.73,392.25,146.4,139.3,0.672,516381.6,516381.6,2177,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579324,848548.00
08/07/2016 10:15,2,5.199,ACTIVE,216.90,358.28,59.922,1470579303,"201051344000458","219011344069620",27.61,40.80,0,339.04,392.25,145.4,138.4,0.685,513463.0,513463.0,2177,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579325,848549.00
08/07/2016 10:15,2,5.273,ACTIVE,217.13,359.18,59.991,1470579303,"201051344000853","219011344069620",27.39,39.30,0,338.74,392.25,146.3,139.3,0.681,512567.5,512567.5,2178,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579326,848550.00
08/07/2016 10:15,2,5.227,ACTIVE,214.41,353.77,59.965,1470579303,"201051344000685","219011344069620",27.21,39.50,0,333.03,386.23,144.1,137.2,0.703,516302.6,516302.6,2185,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579326,848551.00
08/07/2016 10:15,2,5.094,ACTIVE,215.09,355.28,59.970,1470579303,"201051344000917","219011344069620",27.93,39.80,0,332.13,390.14,144.0,137.0,0.689,513215.7,513215.7,2190,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579327,848552.00
08/07/2016 10:15,2,5.129,ACTIVE,214.64,354.67,59.981,1470579303,"201051344001145","219011344069620",27.63,38.80,0,332.73,385.63,143.6,136.7,0.658,518439.1,518439.1,2189,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579328,848553.00
08/07/2016 10:15,2,5.260,ACTIVE,215.77,356.18,59.970,1470579303,"201051344000651","219011344069620",27.29,39.00,0,333.63,390.74,145.6,138.6,0.681,511208.6,511208.6,2176,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579329,848554.00
08/07/2016 10:15,2,4.910,ACTIVE,211.70,346.26,59.954,1470579303,"274151322000088","219011344069620",26.06,46.20,0,333.33,373.91,129.6,123.1,0.499,743096.4,743096.4,2158,0,0,0,L,1151911521,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579330,848555.00
08/07/2016 10:15,2,3.277,ACTIVE,212.61,406.97,59.959,1470579303,"274151322000068","219011344069620",37.87,48.80,0,379.02,436.13,126.3,120.0,0.486,636723.8,636723.8,2192,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579331,848556.00
08/07/2016 10:15,2,5.232,ACTIVE,215.09,354.67,59.959,1470579303,"201051344001135","219011344069620",27.31,40.20,0,332.73,386.23,144.8,137.8,0.667,507302.3,507302.3,2177,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579332,848557.00
08/07/2016 10:15,2,5.342,ACTIVE,215.09,357.08,59.970,1470579303,"201051344000594","219011344069620",27.14,41.80,0,333.63,388.64,146.8,139.8,0.689,517854.3,517854.3,2181,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579333,848558.00
08/07/2016 10:15,2,5.264,ACTIVE,215.54,354.97,59.970,1470579303,"201051344001203","219011344069620",27.89,41.80,0,333.33,388.04,148.7,141.6,0.707,515154.3,515154.3,2186,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579334,848559.00
08/07/2016 10:15,2,4.928,ACTIVE,211.93,359.48,59.959,1470579303,"274151322000054","219011344069620",26.20,47.50,0,333.03,375.41,130.7,124.3,0.508,758559.0,758559.0,2155,0,0,0,L,1151911521,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579335,848560.00
08/07/2016 10:15,2,5.326,ACTIVE,215.77,355.58,59.959,1470579303,"201051344000867","219011344069620",27.29,41.30,0,337.84,391.04,147.2,140.1,0.676,505115.6,505115.6,2178,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579336,848561.00
08/07/2016 10:15,2,5.275,ACTIVE,215.32,354.97,59.975,1470579303,"201051344001093","219011344069620",27.79,41.30,0,331.83,388.34,148.4,141.3,0.694,512608.4,512608.4,2190,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579336,848562.00
08/07/2016 10:15,2,5.320,ACTIVE,216.22,360.38,59.991,1470579303,"201051344000900","219011344069620",27.81,38.20,0,338.14,394.05,149.9,142.7,0.685,521445.2,521445.2,2184,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579337,848563.00
08/07/2016 10:15,2,5.219,ACTIVE,216.45,357.98,59.959,1470579303,"201051344000648","219011344069620",27.39,38.80,0,338.44,392.85,144.7,137.8,0.676,511263.4,511263.4,2174,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579338,848564.00
08/07/2016 10:15,2,5.176,ACTIVE,216.45,357.98,59.965,1470579303,"201051344000569","219011344069620",27.91,39.30,0,338.14,392.55,146.3,139.3,0.672,521844.6,521844.6,2179,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579339,848565.00
08/07/2016 10:15,2,5.227,ACTIVE,216.90,358.88,59.959,1470579303,"201051344000983","219011344069620",27.79,40.20,0,338.14,392.85,147.1,140.0,0.698,513947.0,513947.0,2175,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579340,848566.00
08/07/2016 10:15,2,5.266,ACTIVE,216.90,357.98,59.959,1470579303,"201051344001158","219011344069620",27.14,41.00,0,338.74,392.25,144.7,137.7,0.681,506645.5,506645.5,2182,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579341,848567.00
08/07/2016 10:15,2,5.275,ACTIVE,216.67,357.38,59.965,1470579303,"201051344000576","219011344069620",27.27,38.40,0,338.44,392.85,145.8,138.8,0.685,513964.1,513964.1,2180,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579342,848568.00
08/07/2016 10:15,2,4.898,ACTIVE,211.93,344.45,59.986,1470579303,"274151322000087","219011344069620",25.86,58.80,0,333.33,372.11,128.2,121.9,0.464,731247.3,731247.3,2179,0,0,0,L,1151911521,0,121.78,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470579343,848569.00
08/07/2016 10:30,2,5.648,ACTIVE,217.80,357.08,59.981,1470580203,"201051344000645","219011344069620",27.14,41.50,0,338.14,394.65,155.2,147.9,0.712,513561.0,513561.0,2180,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580204,848570.00
08/07/2016 10:30,2,5.342,ACTIVE,213.06,345.36,60.012,1470580203,"274151322000085","219011344069620",25.33,47.50,0,333.03,375.41,136.9,130.2,0.530,759017.7,759017.7,2155,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580205,848571.00
08/07/2016 10:30,2,5.732,ACTIVE,217.13,360.38,59.970,1470580203,"201051344000633","219011344069620",26.74,43.60,0,337.84,395.25,155.4,148.0,0.738,505005.6,505005.6,2176,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580206,848572.00
08/07/2016 10:30,2,5.689,ACTIVE,218.26,361.89,59.981,1470580203,"201051344000469","219011344069620",27.31,39.80,0,337.24,396.45,157.4,150.0,0.769,507161.8,507161.8,2188,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580207,848573.00
08/07/2016 10:30,2,5.605,ACTIVE,215.54,356.48,59.986,1470580203,"201051344000646","219011344069620",26.92,45.50,0,331.23,389.24,152.8,145.6,0.720,508497.7,508497.7,2177,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580208,848574.00
08/07/2016 10:30,2,5.398,ACTIVE,213.29,352.87,59.970,1470580203,"274151322000052","219011344069620",26.80,51.30,0,332.13,378.12,146.6,139.6,0.575,778093.6,778093.6,2157,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580209,848575.00
08/07/2016 10:30,2,5.566,ACTIVE,217.13,357.68,59.954,1470580203,"201051344000585","219011344069620",27.33,45.30,0,334.54,389.54,154.1,146.8,0.716,517374.5,517374.5,2172,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580210,848576.00
08/07/2016 10:30,2,5.596,ACTIVE,215.54,355.88,59.981,1470580203,"201051344001230","219011344069620",27.29,45.00,0,332.43,389.84,154.7,147.4,0.729,511852.4,511852.4,2187,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580211,848577.00
08/07/2016 10:30,2,5.641,ACTIVE,217.13,358.58,59.991,1470580203,"201051344000582","219011344069620",26.70,40.20,0,333.63,391.04,152.6,145.3,0.712,504679.8,504679.8,2176,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580212,848578.00
08/07/2016 10:30,2,5.717,ACTIVE,215.77,355.88,59.986,1470580203,"201051344000955","219011344069620",26.82,42.80,0,332.43,389.24,155.3,148.0,0.738,518196.1,518196.1,2183,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580213,848579.00
08/07/2016 10:30,2,3.553,ACTIVE,213.29,418.39,59.970,1470580203,"274151322000094","219011344069620",37.57,49.80,0,381.73,436.13,135.6,128.9,0.535,636585.1,636585.1,2196,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580214,848580.00
08/07/2016 10:30,2,5.699,ACTIVE,218.26,362.49,59.981,1470580203,"201051344000579","219011344069620",27.04,44.50,0,338.14,395.55,156.1,148.7,0.747,521405.8,521405.8,2186,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580215,848581.00
08/07/2016 10:30,2,5.633,ACTIVE,215.77,356.48,59.970,1470580203,"201051344000890","219011344069620",27.06,46.40,0,332.73,389.54,154.2,147.0,0.707,515436.6,515436.6,2173,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580215,848582.00
08/07/2016 10:30,2,5.666,ACTIVE,216.45,357.38,59.965,1470580203,"201051344000438","219011344069620",26.88,42.30,0,333.03,390.74,154.2,146.9,0.734,517046.6,517046.6,2185,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580216,848583.00
08/07/2016 10:30,2,5.570,ACTIVE,215.77,355.88,59.944,1470580203,"201051344000417","219011344069620",26.82,47.00,0,332.13,389.24,151.2,144.1,0.725,508596.1,508596.1,2178,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580217,848584.00
08/07/2016 10:30,2,5.303,ACTIVE,212.83,360.69,59.970,1470580203,"274151322000083","219011344069620",26.90,51.80,0,332.73,377.22,144.4,137.5,0.583,771084.3,771084.3,2161,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580218,848585.00
08/07/2016 10:30,2,5.686,ACTIVE,213.74,348.96,59.965,1470580203,"274151322000076","219011344069620",27.39,52.00,0,332.43,380.22,157.8,150.4,0.614,822350.3,822350.3,2167,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580219,848586.00
08/07/2016 10:30,2,5.779,ACTIVE,216.90,359.18,59.981,1470580203,"201051344000868","219011344069620",26.84,40.40,0,337.24,395.85,157.2,149.8,0.720,506042.5,506042.5,2181,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580220,848587.00
08/07/2016 10:30,2,5.607,ACTIVE,213.06,365.49,59.975,1470580203,"274151322000095","219011344069620",27.41,53.00,0,331.83,379.92,155.7,148.4,0.588,814035.2,814035.2,2171,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580221,848588.00
08/07/2016 10:30,2,5.771,ACTIVE,218.26,363.09,59.970,1470580203,"201051344000988","219011344069620",26.58,43.40,0,336.64,395.25,155.3,148.0,0.747,502388.8,502388.8,2185,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580222,848589.00
08/07/2016 10:30,2,5.648,ACTIVE,216.67,357.68,59.944,1470580203,"201051344001025","219011344069620",27.29,45.80,0,333.03,391.04,156.4,149.0,0.712,516417.5,516417.5,2178,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580223,848590.00
08/07/2016 10:30,2,5.596,ACTIVE,218.03,360.99,60.007,1470580203,"201051344000458","219011344069620",27.39,42.80,0,338.44,395.55,155.2,147.9,0.734,513498.8,513498.8,2178,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580223,848591.00
08/07/2016 10:30,2,5.713,ACTIVE,218.48,361.89,59.949,1470580203,"201051344000853","219011344069620",27.04,41.00,0,338.14,395.55,156.5,149.1,0.742,512603.5,512603.5,2179,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580224,848592.00
08/07/2016 10:30,2,5.600,ACTIVE,215.77,356.78,59.938,1470580203,"201051344000685","219011344069620",27.17,41.30,0,332.73,389.54,154.0,146.7,0.742,516338.0,516338.0,2186,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580225,848593.00
08/07/2016 10:30,2,5.555,ACTIVE,216.67,357.38,59.981,1470580203,"201051344000917","219011344069620",27.37,41.50,0,332.13,390.14,153.9,146.6,0.734,513251.1,513251.1,2191,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580226,848594.00
08/07/2016 10:30,2,5.570,ACTIVE,216.00,356.18,59.970,1470580203,"201051344001145","219011344069620",27.15,41.00,0,331.53,389.54,153.2,146.0,0.703,518474.3,518474.3,2190,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580227,848595.00
08/07/2016 10:30,2,5.670,ACTIVE,217.13,358.28,59.970,1470580203,"201051344000651","219011344069620",27.04,41.00,0,336.94,392.85,155.2,147.9,0.712,511244.3,511244.3,2177,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580228,848596.00
08/07/2016 10:30,2,5.326,ACTIVE,212.83,356.78,59.954,1470580203,"274151322000088","219011344069620",25.54,49.00,0,332.13,375.71,137.8,131.1,0.535,743128.1,743128.1,2159,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580229,848597.00
08/07/2016 10:30,2,3.551,ACTIVE,213.96,403.07,59.965,1470580203,"274151322000068","219011344069620",37.35,50.40,0,381.12,435.23,133.6,127.0,0.513,636754.7,636754.7,2193,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580230,848598.00
08/07/2016 10:30,2,5.588,ACTIVE,216.45,356.18,59.986,1470580203,"201051344001135","219011344069620",27.21,41.30,0,332.13,389.84,154.0,146.7,0.712,507337.7,507337.7,2178,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580231,848599.00
08/07/2016 10:30,2,5.705,ACTIVE,216.45,359.18,59.981,1470580203,"201051344000594","219011344069620",27.04,44.50,0,336.94,395.55,156.2,148.8,0.720,517890.3,517890.3,2182,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580232,848600.00
08/07/2016 10:30,2,5.748,ACTIVE,216.67,357.68,59.981,1470580203,"201051344001203","219011344069620",27.19,44.00,0,334.84,392.55,158.3,150.9,0.742,515190.7,515190.7,2187,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580233,848601.00
08/07/2016 10:30,2,5.320,ACTIVE,213.51,363.09,59.981,1470580203,"274151322000054","219011344069620",25.72,50.60,0,332.73,376.62,138.6,131.8,0.530,758591.0,758591.0,2156,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580234,848602.00
08/07/2016 10:30,2,5.764,ACTIVE,217.13,357.68,59.949,1470580203,"201051344000867","219011344069620",26.88,43.80,0,337.54,395.55,157.0,149.6,0.720,505151.7,505151.7,2179,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580235,848603.00
08/07/2016 10:30,2,5.680,ACTIVE,216.90,358.28,59.986,1470580203,"201051344001093","219011344069620",27.45,43.60,0,334.54,391.94,157.9,150.4,0.729,512644.7,512644.7,2191,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580236,848604.00
08/07/2016 10:30,2,5.670,ACTIVE,217.58,359.78,59.970,1470580203,"201051344000900","219011344069620",27.91,39.80,0,337.84,396.75,160.2,152.7,0.742,521482.1,521482.1,2185,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580237,848605.00
08/07/2016 10:30,2,5.643,ACTIVE,217.80,360.08,59.933,1470580203,"201051344000648","219011344069620",27.00,40.60,0,338.14,396.15,154.3,147.0,0.720,511298.9,511298.9,2175,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580238,848606.00
08/07/2016 10:30,2,5.656,ACTIVE,218.03,362.49,59.991,1470580203,"201051344000569","219011344069620",27.35,40.80,0,337.54,396.15,156.6,149.3,0.734,521880.7,521880.7,2180,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580239,848607.00
08/07/2016 10:30,2,5.617,ACTIVE,218.26,360.99,59.986,1470580203,"201051344000983","219011344069620",27.67,42.00,0,337.54,396.15,157.5,150.1,0.747,513983.3,513983.3,2176,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580240,848608.00
08/07/2016 10:30,2,5.756,ACTIVE,218.03,358.88,59.981,1470580203,"201051344001158","219011344069620",26.44,43.20,0,337.84,394.95,154.0,146.7,0.725,506681.0,506681.0,2183,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580240,848609.00
08/07/2016 10:30,2,5.637,ACTIVE,218.26,362.19,59.970,1470580203,"201051344000576","219011344069620",27.31,40.40,0,337.24,395.85,156.0,148.7,0.734,514000.0,514000.0,2181,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580241,848610.00
08/07/2016 10:30,2,5.258,ACTIVE,213.29,351.07,59.975,1470580203,"274151322000087","219011344069620",25.60,62.50,0,332.43,373.91,136.3,129.6,0.491,731278.7,731278.7,2180,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470580242,848611.00
08/07/2016 10:45,2,6.184,ACTIVE,218.26,361.89,59.959,1470581103,"201051344000645","219011344069620",26.90,42.80,0,337.84,398.56,168.3,160.5,0.769,513599.4,513599.4,2181,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581105,848612.00
08/07/2016 10:45,2,5.785,ACTIVE,213.74,366.70,59.959,1470581103,"274151322000085","219011344069620",25.17,50.40,0,332.73,377.52,147.3,140.2,0.570,759051.4,759051.4,2156,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581106,848613.00
08/07/2016 10:45,2,6.113,ACTIVE,217.58,360.69,59.959,1470581103,"201051344000633","219011344069620",27.17,44.80,0,337.24,398.86,168.2,160.4,0.809,505044.1,505044.1,2177,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581107,848614.00
08/07/2016 10:45,2,6.242,ACTIVE,218.71,363.99,59.986,1470581103,"201051344000469","219011344069620",26.86,41.50,0,336.64,400.06,169.7,161.9,0.809,507200.7,507200.7,2189,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581108,848615.00
08/07/2016 10:45,2,6.072,ACTIVE,215.77,357.68,59.959,1470581103,"201051344000646","219011344069620",27.06,47.50,0,331.53,393.15,166.4,158.7,0.791,508535.7,508535.7,2178,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581108,848616.00
08/07/2016 10:45,2,5.840,ACTIVE,213.29,351.97,59.986,1470581103,"274151322000052","219011344069620",26.84,55.30,0,331.83,380.82,158.8,151.3,0.619,778129.8,778129.8,2158,0,0,0,L,1151911521,0,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581109,848617.00
08/07/2016 10:45,2,6.082,ACTIVE,217.13,358.88,59.938,1470581103,"201051344000585","219011344069620",27.17,46.80,0,337.24,396.45,167.4,159.7,0.782,517412.8,517412.8,2173,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581111,848618.00
08/07/2016 10:45,2,6.059,ACTIVE,215.54,356.48,59.959,1470581103,"201051344001230","219011344069620",27.31,46.80,0,331.53,393.45,167.5,159.8,0.778,511890.8,511890.8,2188,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581111,848619.00
08/07/2016 10:45,2,6.047,ACTIVE,217.13,359.48,59.986,1470581103,"201051344000582","219011344069620",27.17,40.60,0,337.24,394.95,166.4,158.7,0.778,504717.8,504717.8,2177,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581112,848620.00
08/07/2016 10:45,2,6.234,ACTIVE,215.77,358.28,60.007,1470581103,"201051344000955","219011344069620",26.60,44.00,0,332.13,392.85,168.0,160.2,0.791,518234.5,518234.5,2184,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581113,848621.00
08/07/2016 10:45,2,3.914,ACTIVE,213.51,412.68,59.954,1470581103,"274151322000094","219011344069620",37.05,52.50,0,377.52,435.83,146.6,139.6,0.570,636618.6,636618.6,2197,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581114,848622.00
08/07/2016 10:45,2,6.186,ACTIVE,218.48,361.89,59.959,1470581103,"201051344000579","219011344069620",26.96,45.50,0,337.54,398.56,169.0,161.2,0.787,521444.5,521444.5,2187,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581115,848623.00
08/07/2016 10:45,2,6.080,ACTIVE,215.77,357.38,59.970,1470581103,"201051344000890","219011344069620",27.12,48.00,0,331.83,393.45,167.1,159.4,0.773,515474.8,515474.8,2174,0,0,0,L,1122011218,0,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581116,848624.00
08/07/2016 10:45,2,6.064,ACTIVE,216.67,359.18,59.933,1470581103,"201051344000438","219011344069620",27.19,43.60,0,337.54,394.65,167.1,159.4,0.791,517084.8,517084.8,2186,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581117,848625.00
08/07/2016 10:45,2,6.029,ACTIVE,216.00,357.68,59.933,1470581103,"201051344000417","219011344069620",26.86,48.80,0,332.13,392.85,163.9,156.3,0.778,508633.5,508633.5,2179,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581118,848626.00
08/07/2016 10:45,2,5.787,ACTIVE,213.06,369.70,59.933,1470581103,"274151322000083","219011344069620",26.66,55.80,0,332.43,380.52,156.3,148.9,0.645,771120.0,771120.0,2162,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581119,848627.00
08/07/2016 10:45,2,6.191,ACTIVE,214.19,371.21,59.928,1470581103,"274151322000076","219011344069620",27.31,54.50,0,331.83,382.93,171.2,163.3,0.667,822389.4,822389.4,2168,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581120,848628.00
08/07/2016 10:45,2,6.252,ACTIVE,217.13,360.69,59.996,1470581103,"201051344000868","219011344069620",26.80,42.00,0,337.54,399.46,169.7,161.9,0.791,506081.4,506081.4,2182,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581120,848629.00
08/07/2016 10:45,2,6.062,ACTIVE,213.06,367.00,59.944,1470581103,"274151322000095","219011344069620",27.39,54.30,0,331.83,383.23,168.2,160.5,0.641,814073.7,814073.7,2172,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581121,848630.00
08/07/2016 10:45,2,6.234,ACTIVE,218.48,362.49,59.975,1470581103,"201051344000988","219011344069620",26.64,44.30,0,336.34,399.16,168.3,160.5,0.795,502427.2,502427.2,2186,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581122,848631.00
08/07/2016 10:45,2,6.164,ACTIVE,216.67,358.58,59.970,1470581103,"201051344001025","219011344069620",27.19,46.40,0,336.34,394.65,169.7,161.9,0.773,516456.3,516456.3,2179,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581123,848632.00
08/07/2016 10:45,2,6.152,ACTIVE,218.48,363.09,59.975,1470581103,"201051344000458","219011344069620",27.08,44.00,0,337.54,399.16,168.7,160.9,0.800,513537.3,513537.3,2179,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581124,848633.00
08/07/2016 10:45,2,6.109,ACTIVE,218.93,363.69,59.975,1470581103,"201051344000853","219011344069620",27.45,42.50,0,339.65,399.46,169.9,162.1,0.800,512642.3,512642.3,2180,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581125,848634.00
08/07/2016 10:45,2,6.113,ACTIVE,215.77,359.18,59.970,1470581103,"201051344000685","219011344069620",26.92,42.80,0,333.03,392.85,166.7,159.0,0.809,516376.1,516376.1,2187,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581126,848635.00
08/07/2016 10:45,2,6.086,ACTIVE,216.67,357.38,59.970,1470581103,"201051344000917","219011344069620",27.14,42.50,0,336.34,393.45,167.1,159.3,0.791,513289.3,513289.3,2192,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581127,848636.00
08/07/2016 10:45,2,6.016,ACTIVE,215.77,357.68,60.002,1470581103,"201051344001145","219011344069620",27.29,41.30,0,333.93,392.85,166.2,158.5,0.765,518512.3,518512.3,2191,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581128,848637.00
08/07/2016 10:45,2,6.109,ACTIVE,217.13,359.18,59.975,1470581103,"201051344000651","219011344069620",27.31,41.50,0,337.84,397.35,168.9,161.1,0.769,511282.9,511282.9,2178,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581128,848638.00
08/07/2016 10:45,2,5.785,ACTIVE,213.06,360.08,59.965,1470581103,"274151322000088","219011344069620",25.41,51.00,0,331.83,378.42,148.8,141.6,0.566,743162.1,743162.1,2160,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581130,848639.00
08/07/2016 10:45,2,3.947,ACTIVE,213.96,402.77,59.981,1470581103,"274151322000068","219011344069620",36.76,52.80,0,378.12,440.04,147.0,140.0,0.566,636788.2,636788.2,2194,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581131,848640.00
08/07/2016 10:45,2,6.160,ACTIVE,216.45,358.28,59.996,1470581103,"201051344001135","219011344069620",26.90,43.00,0,333.03,393.45,167.8,160.0,0.778,507376.0,507376.0,2179,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581131,848641.00
08/07/2016 10:45,2,6.148,ACTIVE,216.90,361.29,59.970,1470581103,"201051344000594","219011344069620",27.19,46.00,0,336.94,400.06,169.3,161.5,0.778,517929.0,517929.0,2183,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581132,848642.00
08/07/2016 10:45,2,6.248,ACTIVE,216.90,358.88,59.975,1470581103,"201051344001203","219011344069620",27.23,44.00,0,337.24,397.35,172.3,164.4,0.813,515230.2,515230.2,2188,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581133,848643.00
08/07/2016 10:45,2,5.783,ACTIVE,213.51,350.77,59.975,1470581103,"274151322000054","219011344069620",25.62,53.50,0,331.83,379.62,150.1,142.9,0.575,758625.2,758625.2,2157,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581134,848644.00
08/07/2016 10:45,2,6.205,ACTIVE,217.35,359.78,59.981,1470581103,"201051344000867","219011344069620",27.06,45.30,0,338.74,399.46,170.0,162.2,0.809,505190.7,505190.7,2180,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581135,848645.00
08/07/2016 10:45,2,6.131,ACTIVE,216.90,359.48,59.981,1470581103,"201051344001093","219011344069620",27.67,43.40,0,337.24,395.85,171.7,163.8,0.795,512684.0,512684.0,2192,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581136,848646.00
08/07/2016 10:45,2,6.240,ACTIVE,218.03,364.59,59.981,1470581103,"201051344000900","219011344069620",27.49,41.30,0,336.64,400.66,173.7,165.7,0.800,521521.8,521521.8,2186,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581137,848647.00
08/07/2016 10:45,2,6.047,ACTIVE,218.03,360.99,59.981,1470581103,"201051344000648","219011344069620",27.37,42.00,0,337.24,400.06,167.7,159.9,0.782,511337.2,511337.2,2176,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581138,848648.00
08/07/2016 10:45,2,6.236,ACTIVE,218.26,361.89,59.975,1470581103,"201051344000569","219011344069620",26.84,42.30,0,337.24,399.46,169.6,161.7,0.804,521919.5,521919.5,2181,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581139,848649.00
08/07/2016 10:45,2,6.207,ACTIVE,218.48,362.19,59.944,1470581103,"201051344000983","219011344069620",27.17,43.20,0,336.94,400.06,170.8,162.9,0.795,514022.3,514022.3,2177,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581140,848650.00
08/07/2016 10:45,2,6.166,ACTIVE,218.48,361.59,59.975,1470581103,"201051344001158","219011344069620",26.78,45.00,0,337.54,398.26,167.4,159.6,0.787,506719.3,506719.3,2184,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581141,848651.00
08/07/2016 10:45,2,6.166,ACTIVE,218.48,364.29,59.965,1470581103,"201051344000576","219011344069620",27.08,41.80,0,337.24,399.16,169.0,161.2,0.787,514038.7,514038.7,2182,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581142,848652.00
08/07/2016 10:45,2,5.725,ACTIVE,213.51,352.27,59.970,1470581103,"274151322000087","219011344069620",25.39,63.30,0,330.63,378.72,147.1,140.1,0.548,731312.3,731312.3,2181,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470581143,848653.00
08/07/2016 11:00,2,2.080,ACTIVE,213.74,354.67,59.986,1470582004,"201051344000645","219011344069620",26.18,43.00,0,319.51,406.67,55.2,51.3,0.460,513636.8,513636.8,2182,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582005,848654.00
08/07/2016 11:00,2,1.744,ACTIVE,211.48,345.36,59.986,1470582004,"274151322000085","219011344069620",25.54,49.50,0,329.13,382.93,45.2,41.7,0.309,759084.2,759084.2,2157,0,0,0,L,1151911521,0,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582006,848655.00
08/07/2016 11:00,2,2.061,ACTIVE,213.74,356.18,60.018,1470582004,"201051344000633","219011344069620",26.76,45.00,0,319.81,407.27,55.9,52.0,0.486,505081.5,505081.5,2178,0,0,0,L,1122011218,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582007,848656.00
08/07/2016 11:00,2,2.072,ACTIVE,213.74,356.18,59.981,1470582004,"201051344000469","219011344069620",26.86,40.20,0,317.70,408.48,56.4,52.5,0.491,507238.6,507238.6,2190,0,0,0,L,1122011218,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582008,848657.00
08/07/2016 11:00,2,1.928,ACTIVE,211.70,350.47,60.023,1470582004,"201051344000646","219011344069620",27.06,47.50,0,319.81,403.07,52.8,49.1,0.455,508572.6,508572.6,2179,0,0,0,L,1122011218,0,121.78,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582009,848658.00
08/07/2016 11:00,2,1.906,ACTIVE,211.25,354.97,59.991,1470582004,"274151322000052","219011344069620",26.64,53.80,0,328.82,386.53,51.4,47.7,0.362,778165.1,778165.1,2159,0,0,0,L,1151911521,0,120.65,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582010,848659.00
08/07/2016 11:00,2,2.047,ACTIVE,212.38,351.67,59.986,1470582004,"201051344000585","219011344069620",26.56,46.20,0,319.81,406.97,55.1,51.3,0.442,517450.0,517450.0,2174,0,0,0,L,1122011218,0,121.55,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582010,848660.00
08/07/2016 11:00,2,1.963,ACTIVE,211.93,349.56,59.991,1470582004,"201051344001230","219011344069620",26.38,46.60,0,318.30,402.16,52.5,48.7,0.438,511927.9,511927.9,2189,0,0,0,L,1122011218,0,121.78,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582011,848661.00
08/07/2016 11:00,2,1.951,ACTIVE,212.61,352.27,59.996,1470582004,"201051344000582","219011344069620",26.56,40.40,0,316.80,408.48,52.5,48.7,0.442,504754.7,504754.7,2178,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582012,848662.00
08/07/2016 11:00,2,2.014,ACTIVE,211.93,351.37,59.959,1470582004,"201051344000955","219011344069620",26.58,43.60,0,318.61,401.86,54.3,50.5,0.464,518271.6,518271.6,2185,0,0,0,L,1122011218,0,121.10,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582013,848663.00
08/07/2016 11:00,2,1.209,ACTIVE,211.70,406.37,59.996,1470582004,"274151322000094","219011344069620",37.25,51.50,0,333.63,441.54,45.8,42.2,0.323,636651.2,636651.2,2198,0,0,0,L,1151911521,0,121.10,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582014,848664.00
08/07/2016 11:00,2,2.422,ACTIVE,213.74,357.98,59.986,1470582004,"201051344000579","219011344069620",26.76,46.20,0,319.81,409.08,65.7,61.5,0.548,521481.7,521481.7,2188,0,0,0,L,1122011218,0,121.78,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582015,848665.00
08/07/2016 11:00,2,2.117,ACTIVE,212.16,351.07,60.007,1470582004,"201051344000890","219011344069620",26.64,48.30,0,319.51,403.07,57.2,53.3,0.482,515511.7,515511.7,2175,0,0,0,L,1122011218,0,122.01,120.65,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582016,848666.00
08/07/2016 11:00,2,2.191,ACTIVE,212.61,354.37,60.002,1470582004,"201051344000438","219011344069620",26.12,43.40,0,318.00,406.97,58.0,54.1,0.508,517121.6,517121.6,2187,0,0,0,L,1122011218,0,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582017,848667.00
08/07/2016 11:00,2,2.232,ACTIVE,212.16,354.07,59.986,1470582004,"201051344000417","219011344069620",26.46,48.50,0,318.91,401.56,59.9,55.9,0.526,508669.6,508669.6,2180,0,0,0,L,1122011218,0,121.33,121.10,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582018,848668.00
08/07/2016 11:00,2,1.957,ACTIVE,211.25,351.67,59.986,1470582004,"274151322000083","219011344069620",26.50,53.00,0,328.82,386.23,52.5,48.7,0.393,771154.5,771154.5,2163,0,0,0,L,1151911521,0,120.88,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582019,848669.00
08/07/2016 11:00,2,2.137,ACTIVE,212.16,351.97,59.996,1470582004,"274151322000076","219011344069620",27.17,52.80,0,330.63,389.54,58.9,54.9,0.415,822427.1,822427.1,2169,0,0,0,L,1151911521,0,121.33,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582020,848670.00
08/07/2016 11:00,2,3.311,ACTIVE,214.41,349.86,59.996,1470582004,"201051344000868","219011344069620",27.33,42.00,0,318.00,407.87,91.8,86.6,0.433,506118.9,506118.9,2183,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582021,848671.00
08/07/2016 11:00,2,2.141,ACTIVE,211.70,357.08,59.991,1470582004,"274151322000095","219011344069620",27.19,53.00,0,329.43,388.94,59.0,55.0,0.398,814110.7,814110.7,2173,0,0,0,L,1151911521,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582021,848672.00
08/07/2016 11:00,2,4.881,ALERT,216.67,357.98,59.996,1470582004,"201051344000988","219011344069620",18.07,43.80,0,282.24,529.91,89.3,84.3,0.424,502460.5,502460.5,2187,0,0,0,L,1122011218,0,123.36,123.36,0002,40,0,0,0,0,0,0,4,1041,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582023,848673.00
08/07/2016 11:00,2,4.145,ACTIVE,213.96,349.26,60.028,1470582004,"201051344001025","219011344069620",27.65,45.80,0,319.21,407.27,116.3,110.3,0.548,516493.6,516493.6,2180,0,0,0,L,1122011218,0,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582024,848674.00
08/07/2016 11:00,2,7.406,ACTIVE,219.16,365.19,60.002,1470582004,"201051344000458","219011344069620",27.19,43.60,0,318.61,409.08,203.8,194.8,0.968,513574.3,513574.3,2180,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582025,848675.00
08/07/2016 11:00,2,7.559,ACTIVE,219.61,368.50,59.996,1470582004,"201051344000853","219011344069620",27.49,42.30,0,321.31,415.09,210.4,201.2,0.999,512679.7,512679.7,2181,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582026,848676.00
08/07/2016 11:00,2,4.730,ACTIVE,214.87,354.37,60.012,1470582004,"201051344000685","219011344069620",27.91,42.50,0,319.21,402.16,133.8,127.3,0.658,516412.7,516412.7,2188,0,0,0,L,1122011218,0,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582027,848677.00
08/07/2016 11:00,2,5.900,ACTIVE,216.22,357.98,60.002,1470582004,"201051344000917","219011344069620",27.55,41.80,0,321.01,406.07,164.8,157.1,0.791,513326.0,513326.0,2193,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582028,848678.00
08/07/2016 11:00,2,5.676,ACTIVE,215.32,356.18,60.002,1470582004,"201051344001145","219011344069620",27.15,41.80,0,321.01,402.77,156.2,148.8,0.720,518548.8,518548.8,2192,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582029,848679.00
08/07/2016 11:00,2,6.271,ACTIVE,216.90,359.78,60.007,1470582004,"201051344000651","219011344069620",27.19,41.30,0,320.11,407.27,172.7,164.8,0.791,511319.9,511319.9,2179,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582030,848680.00
08/07/2016 11:00,2,4.732,ACTIVE,212.61,346.56,60.007,1470582004,"274151322000088","219011344069620",25.49,50.40,0,325.82,383.83,122.1,115.9,0.477,743194.6,743194.6,2161,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582031,848681.00
08/07/2016 11:00,2,3.273,ACTIVE,213.74,391.94,59.975,1470582004,"274151322000068","219011344069620",36.32,51.30,0,334.54,438.53,120.7,114.6,0.464,636820.4,636820.4,2195,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582032,848682.00
08/07/2016 11:00,2,5.854,ACTIVE,216.22,356.48,60.002,1470582004,"201051344001135","219011344069620",27.35,42.50,0,321.01,405.77,162.2,154.6,0.756,507412.8,507412.8,2180,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582032,848683.00
