ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 11:00,2,6.486,ACTIVE,216.45,362.19,59.996,1470582004,"201051344000594","219011344069620",27.25,46.40,0,317.10,408.48,178.8,170.7,0.826,517966.2,517966.2,2184,0,0,0,L,1122011218,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582033,848684.00
08/07/2016 11:00,2,6.150,ACTIVE,216.45,358.88,59.970,1470582004,"201051344001203","219011344069620",27.55,43.80,0,319.21,408.78,171.6,163.7,0.809,515268.0,515268.0,2189,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582034,848685.00
08/07/2016 11:00,2,4.270,ACTIVE,212.38,360.08,59.996,1470582004,"274151322000054","219011344069620",25.90,52.50,0,327.32,385.33,111.9,106.1,0.433,758657.9,758657.9,2158,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582035,848686.00
08/07/2016 11:00,2,5.479,ACTIVE,216.67,357.38,60.002,1470582004,"201051344000867","219011344069620",27.37,45.00,0,319.21,408.78,151.9,144.7,0.703,505228.1,505228.1,2181,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582036,848687.00
08/07/2016 11:00,2,5.549,ACTIVE,216.00,357.98,60.002,1470582004,"201051344001093","219011344069620",28.21,43.20,0,317.40,409.38,158.5,151.0,0.742,512721.6,512721.6,2193,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582037,848688.00
08/07/2016 11:00,2,5.447,ACTIVE,217.35,359.78,59.996,1470582004,"201051344000900","219011344069620",27.99,40.80,0,318.61,414.79,154.4,147.1,0.698,521560.2,521560.2,2187,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582038,848689.00
08/07/2016 11:00,2,5.326,ACTIVE,217.35,359.78,59.954,1470582004,"201051344000648","219011344069620",27.37,42.50,0,317.70,413.89,147.7,140.7,0.703,511373.9,511373.9,2177,0,0,0,L,1122011218,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582039,848690.00
08/07/2016 11:00,2,5.164,ACTIVE,217.13,359.48,59.996,1470582004,"201051344000569","219011344069620",27.45,41.50,0,320.71,413.59,143.6,136.7,0.672,521956.8,521956.8,2182,0,0,0,L,1122011218,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582040,848691.00
08/07/2016 11:00,2,4.865,ACTIVE,217.35,356.78,59.996,1470582004,"201051344000983","219011344069620",27.65,43.20,0,320.11,413.89,136.2,129.6,0.636,514059.8,514059.8,2178,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582041,848692.00
08/07/2016 11:00,2,4.588,ACTIVE,216.90,356.78,59.986,1470582004,"201051344001158","219011344069620",26.82,45.30,0,320.41,407.57,124.6,118.3,0.588,506755.9,506755.9,2185,0,0,0,L,1122011218,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582042,848693.00
08/07/2016 11:00,2,4.500,ACTIVE,216.67,356.78,60.028,1470582004,"201051344000576","219011344069620",27.49,41.80,0,319.51,415.99,125.1,118.8,0.601,514075.8,514075.8,2183,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582042,848694.00
08/07/2016 11:00,2,3.543,ACTIVE,212.38,354.07,59.981,1470582004,"274151322000087","219011344069620",25.58,62.00,0,330.33,382.93,91.8,86.7,0.340,731344.3,731344.3,2182,0,0,0,L,1151911521,0,122.01,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582043,848695.00
08/07/2016 11:15,2,3.564,ACTIVE,214.87,351.67,59.991,1470582904,"201051344000645","219011344069620",28.15,40.20,0,318.61,419.90,101.8,96.3,0.486,513665.3,513665.3,2183,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582905,848696.00
08/07/2016 11:15,2,2.229,ACTIVE,211.48,347.76,59.965,1470582904,"274151322000085","219011344069620",25.90,49.50,0,329.13,388.34,58.4,54.5,0.407,759109.5,759109.5,2158,0,0,0,L,1151911521,0,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582906,848697.00
08/07/2016 11:15,2,3.764,ACTIVE,215.32,353.77,59.954,1470582904,"201051344000633","219011344069620",27.83,43.80,0,319.51,419.00,106.2,100.6,0.517,505110.2,505110.2,2179,0,0,0,L,1122011218,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582907,848698.00
08/07/2016 11:15,2,4.748,ACTIVE,216.67,357.38,59.991,1470582904,"201051344000469","219011344069620",27.95,37.00,0,317.40,421.70,134.9,128.2,0.667,507267.7,507267.7,2191,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582908,848699.00
08/07/2016 11:15,2,2.646,ACTIVE,212.38,355.88,59.975,1470582904,"201051344000646","219011344069620",27.12,46.40,0,317.40,415.69,72.7,68.3,0.623,508601.1,508601.1,2180,0,0,0,L,1122011218,0,122.23,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582908,848700.00
08/07/2016 11:15,2,2.297,ACTIVE,211.48,357.38,59.970,1470582904,"274151322000052","219011344069620",27.15,53.50,0,327.92,392.25,63.1,59.0,0.451,778192.5,778192.5,2160,0,0,0,L,1151911521,0,120.65,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582909,848701.00
08/07/2016 11:15,2,3.635,ACTIVE,213.74,349.26,59.970,1470582904,"201051344000585","219011344069620",28.43,45.00,0,319.51,413.59,104.8,99.3,0.513,517479.1,517479.1,2175,0,0,0,L,1122011218,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582910,848702.00
08/07/2016 11:15,2,3.637,ACTIVE,213.29,347.76,59.991,1470582904,"201051344001230","219011344069620",28.11,45.00,0,317.70,409.98,103.8,98.3,0.499,511956.5,511956.5,2190,0,0,0,L,1122011218,0,122.91,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582911,848703.00
08/07/2016 11:15,2,4.920,ACTIVE,215.54,354.07,59.981,1470582904,"201051344000582","219011344069620",27.89,39.00,0,317.40,416.59,139.3,132.5,0.667,504783.0,504783.0,2179,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582912,848704.00
08/07/2016 11:15,2,4.922,ACTIVE,214.87,355.88,59.981,1470582904,"201051344000955","219011344069620",28.27,42.80,0,318.61,412.98,141.3,134.4,0.694,518300.4,518300.4,2186,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582913,848705.00
08/07/2016 11:15,2,2.150,ACTIVE,212.38,392.85,59.975,1470582904,"274151322000094","219011344069620",36.22,50.80,0,333.03,450.56,78.6,74.0,0.552,636676.4,636676.4,2199,0,0,0,L,1151911521,0,121.55,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582914,848706.00
08/07/2016 11:15,2,5.816,ACTIVE,218.48,361.59,59.975,1470582904,"201051344000579","219011344069620",27.67,45.50,0,319.51,420.80,162.7,155.1,0.738,521510.8,521510.8,2189,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582915,848707.00
08/07/2016 11:15,2,4.354,ACTIVE,213.96,349.56,59.986,1470582904,"201051344000890","219011344069620",27.71,47.30,0,319.51,414.49,122.0,115.9,0.548,515540.5,515540.5,2176,0,0,0,L,1122011218,0,123.14,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582916,848708.00
08/07/2016 11:15,2,2.943,ACTIVE,213.96,347.16,60.002,1470582904,"201051344000438","219011344069620",28.09,42.30,0,316.20,415.69,83.7,78.9,0.389,517150.3,517150.3,2188,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582916,848709.00
08/07/2016 11:15,2,2.969,ACTIVE,213.29,347.16,59.965,1470582904,"201051344000417","219011344069620",27.17,47.00,0,318.00,413.29,81.8,77.1,0.398,508697.8,508697.8,2181,0,0,0,L,1122011218,0,122.46,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582917,848710.00
08/07/2016 11:15,2,2.297,ACTIVE,211.25,350.77,59.970,1470582904,"274151322000083","219011344069620",27.49,52.50,0,327.02,391.94,63.9,59.7,0.464,771181.5,771181.5,2164,0,0,0,L,1151911521,0,121.10,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582918,848711.00
08/07/2016 11:15,2,2.479,ACTIVE,212.16,348.06,59.991,1470582904,"274151322000076","219011344069620",27.63,52.50,0,328.22,396.15,69.4,65.1,0.486,822456.6,822456.6,2170,0,0,0,L,1151911521,0,121.78,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582919,848712.00
08/07/2016 11:15,2,6.146,ACTIVE,216.90,362.49,59.981,1470582904,"201051344000868","219011344069620",28.39,39.00,0,318.61,416.29,176.8,168.7,0.840,506148.4,506148.4,2184,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582920,848713.00
08/07/2016 11:15,2,2.531,ACTIVE,211.70,352.57,59.975,1470582904,"274151322000095","219011344069620",27.71,52.80,0,327.32,395.55,71.1,66.7,0.499,814139.8,814139.8,2174,0,0,0,L,1151911521,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582921,848714.00
08/07/2016 11:15,2,7.148,ACTIVE,219.61,368.80,59.981,1470582904,"201051344000988","219011344069620",27.33,41.30,0,317.70,414.49,198.1,189.2,0.924,502479.5,502479.5,2189,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582922,848715.00
08/07/2016 11:15,2,6.008,ACTIVE,215.54,356.18,59.970,1470582904,"201051344001025","219011344069620",27.33,45.30,0,319.21,415.99,166.8,159.1,0.782,516522.9,516522.9,2181,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582923,848716.00
08/07/2016 11:15,2,8.000,ACTIVE,220.29,371.51,59.975,1470582904,"201051344000458","219011344069620",28.37,42.30,0,317.70,421.10,229.9,220.0,1.069,513603.4,513603.4,2181,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582924,848717.00
08/07/2016 11:15,2,8.039,ACTIVE,220.74,373.01,59.981,1470582904,"201051344000853","219011344069620",28.67,39.80,0,321.91,421.70,233.3,223.2,1.056,512709.0,512709.0,2182,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582925,848718.00
08/07/2016 11:15,2,7.398,ACTIVE,216.22,361.89,59.996,1470582904,"201051344000685","219011344069620",27.57,41.80,0,315.90,414.79,206.5,197.4,1.003,516441.3,516441.3,2189,0,0,0,L,1122011218,0,124.72,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582926,848719.00
08/07/2016 11:15,2,7.748,ACTIVE,217.58,365.49,59.996,1470582904,"201051344000917","219011344069620",28.13,40.40,0,319.81,415.39,220.8,211.2,1.043,513354.8,513354.8,2194,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582927,848720.00
08/07/2016 11:15,2,7.549,ACTIVE,216.45,363.99,59.981,1470582904,"201051344001145","219011344069620",27.81,40.40,0,318.00,414.79,212.7,203.4,0.950,518577.4,518577.4,2193,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582928,848721.00
08/07/2016 11:15,2,7.283,ACTIVE,218.03,364.29,59.975,1470582904,"201051344000651","219011344069620",28.03,40.20,0,318.91,415.09,206.5,197.4,0.946,511348.9,511348.9,2180,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582929,848722.00
08/07/2016 11:15,2,6.777,ACTIVE,213.51,361.89,60.002,1470582904,"274151322000088","219011344069620",26.14,50.00,0,328.52,389.54,179.4,171.2,0.685,743220.1,743220.1,2162,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582929,848723.00
08/07/2016 11:15,2,4.238,ACTIVE,214.19,412.08,59.981,1470582904,"274151322000068","219011344069620",38.09,51.00,0,333.93,446.35,163.6,156.0,0.632,636845.7,636845.7,2196,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582930,848724.00
08/07/2016 11:15,2,7.066,ACTIVE,217.13,362.19,59.981,1470582904,"201051344001135","219011344069620",27.65,41.00,0,318.61,415.09,197.9,189.1,0.910,507441.8,507441.8,2181,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582931,848725.00
08/07/2016 11:15,2,7.666,ACTIVE,217.58,364.89,59.970,1470582904,"201051344000594","219011344069620",27.91,46.00,0,316.50,416.59,216.7,207.2,0.994,517995.4,517995.4,2185,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582932,848726.00
08/07/2016 11:15,2,7.229,ACTIVE,217.13,362.79,59.981,1470582904,"201051344001203","219011344069620",28.19,43.00,0,317.10,416.59,206.2,197.0,0.955,515297.6,515297.6,2190,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582933,848727.00
08/07/2016 11:15,2,5.918,ACTIVE,213.06,347.76,59.975,1470582904,"274151322000054","219011344069620",26.22,51.30,0,327.02,390.44,157.1,149.7,0.619,758683.8,758683.8,2159,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582934,848728.00
08/07/2016 11:15,2,5.396,ACTIVE,216.22,358.28,59.981,1470582904,"201051344000867","219011344069620",27.89,43.40,0,316.80,417.19,151.8,144.6,0.672,505257.6,505257.6,2182,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582935,848729.00
08/07/2016 11:15,2,5.906,ACTIVE,216.67,358.88,59.975,1470582904,"201051344001093","219011344069620",28.41,41.80,0,318.30,415.99,169.8,161.9,0.765,512750.9,512750.9,2194,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582936,848730.00
08/07/2016 11:15,2,2.852,ACTIVE,214.87,350.47,59.975,1470582904,"201051344000900","219011344069620",28.53,38.20,0,318.91,424.41,82.3,77.6,0.380,521590.3,521590.3,2188,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582937,848731.00
08/07/2016 11:15,2,2.775,ACTIVE,214.64,348.66,59.954,1470582904,"201051344000648","219011344069620",27.79,41.00,0,319.21,422.00,78.1,73.5,0.376,511402.7,511402.7,2178,0,0,0,L,1122011218,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582938,848732.00
08/07/2016 11:15,2,2.811,ACTIVE,214.41,349.56,59.975,1470582904,"201051344000569","219011344069620",27.91,40.00,0,318.00,423.50,79.5,74.8,0.376,521986.3,521986.3,2183,0,0,0,L,1122011218,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582939,848733.00
08/07/2016 11:15,2,2.873,ACTIVE,214.41,350.77,59.991,1470582904,"201051344000983","219011344069620",28.01,40.80,0,319.81,422.90,81.6,76.8,0.389,514089.4,514089.4,2179,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582940,848734.00
08/07/2016 11:15,2,2.881,ACTIVE,214.19,360.08,59.938,1470582904,"201051344001158","219011344069620",27.33,44.00,0,318.61,420.80,79.7,75.0,0.689,506784.7,506784.7,2186,0,0,0,L,1122011218,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582940,848735.00
08/07/2016 11:15,2,3.098,ACTIVE,214.64,350.17,60.028,1470582904,"201051344000576","219011344069620",27.57,39.30,0,318.00,423.50,86.7,81.7,0.415,514104.9,514104.9,2184,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582941,848736.00
08/07/2016 11:15,2,2.611,ACTIVE,211.48,347.16,59.970,1470582904,"274151322000087","219011344069620",25.98,60.80,0,330.03,388.04,68.7,64.4,0.460,731369.8,731369.8,2183,0,0,0,L,1151911521,0,121.55,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470582942,848737.00
08/07/2016 11:30,2,8.150,ACTIVE,220.29,368.50,59.944,1470583803,"201051344000645","219011344069620",26.66,42.00,0,318.30,427.71,220.0,210.4,0.986,513701.2,513701.2,2184,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583804,848738.00
08/07/2016 11:30,2,7.635,ACTIVE,213.96,352.27,59.944,1470583803,"274151322000085","219011344069620",25.01,51.80,0,328.82,395.55,193.4,184.7,0.716,759140.1,759140.1,2159,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583805,848739.00
08/07/2016 11:30,2,8.299,ACTIVE,219.16,368.80,59.949,1470583803,"201051344000633","219011344069620",26.36,45.00,0,317.40,428.31,221.6,211.9,1.030,505145.9,505145.9,2180,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583806,848740.00
08/07/2016 11:30,2,8.223,ACTIVE,220.74,370.90,59.954,1470583803,"201051344000469","219011344069620",27.12,39.00,0,317.40,428.01,225.9,216.1,1.052,507304.1,507304.1,2192,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583807,848741.00
08/07/2016 11:30,2,8.174,ACTIVE,217.13,364.59,59.965,1470583803,"201051344000646","219011344069620",26.58,47.50,0,316.80,423.81,220.0,210.4,1.025,508636.2,508636.2,2181,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583808,848742.00
08/07/2016 11:30,2,7.809,ACTIVE,213.74,353.47,59.954,1470583803,"274151322000052","219011344069620",26.26,57.00,0,327.32,398.86,207.5,198.4,0.813,778225.3,778225.3,2161,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583809,848743.00
08/07/2016 11:30,2,8.123,ACTIVE,218.71,367.60,59.954,1470583803,"201051344000585","219011344069620",27.10,46.00,0,319.51,421.70,222.8,213.2,1.030,517514.8,517514.8,2176,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583809,848744.00
08/07/2016 11:30,2,8.213,ACTIVE,216.90,363.09,59.959,1470583803,"201051344001230","219011344069620",26.76,46.20,0,316.80,422.60,222.5,212.9,1.025,511991.8,511991.8,2191,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583810,848745.00
08/07/2016 11:30,2,8.094,ACTIVE,218.71,367.30,59.965,1470583803,"201051344000582","219011344069620",27.02,40.60,0,316.20,424.41,221.3,211.7,1.003,504818.0,504818.0,2180,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583811,848746.00
08/07/2016 11:30,2,8.209,ACTIVE,217.58,363.39,59.933,1470583803,"201051344000955","219011344069620",26.72,44.00,0,317.10,423.20,221.9,212.3,1.043,518335.8,518335.8,2187,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583812,848747.00
08/07/2016 11:30,2,5.135,ACTIVE,213.74,422.90,59.949,1470583803,"274151322000094","219011344069620",37.79,54.80,0,332.73,460.17,197.5,188.7,0.769,636706.9,636706.9,2200,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583813,848748.00
08/07/2016 11:30,2,8.217,ACTIVE,220.74,368.80,59.949,1470583803,"201051344000579","219011344069620",26.90,47.00,0,319.21,428.01,223.7,213.9,1.030,521546.7,521546.7,2190,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583814,848749.00
08/07/2016 11:30,2,8.248,ACTIVE,217.13,364.59,59.949,1470583803,"201051344000890","219011344069620",26.64,48.50,0,317.70,423.50,222.6,212.9,1.025,515575.8,515575.8,2177,0,0,0,L,1122011218,0,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583815,848750.00
08/07/2016 11:30,2,8.246,ACTIVE,218.03,365.49,59.949,1470583803,"201051344000438","219011344069620",26.54,44.30,0,317.70,424.11,221.6,212.0,1.047,517185.5,517185.5,2189,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583816,848751.00
08/07/2016 11:30,2,8.119,ACTIVE,217.35,365.19,59.954,1470583803,"201051344000417","219011344069620",26.60,49.50,0,316.80,422.60,218.6,209.1,1.025,508732.6,508732.6,2182,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583817,848752.00
08/07/2016 11:30,2,7.803,ACTIVE,213.51,355.88,59.954,1470583803,"274151322000083","219011344069620",26.12,56.80,0,326.72,398.26,206.2,197.1,0.831,771214.1,771214.1,2165,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583818,848753.00
08/07/2016 11:30,2,8.334,ACTIVE,214.64,357.68,59.954,1470583803,"274151322000076","219011344069620",26.82,57.30,0,328.22,402.46,226.0,216.2,0.875,822492.3,822492.3,2171,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583819,848754.00
08/07/2016 11:30,2,8.428,ACTIVE,219.16,370.30,59.949,1470583803,"201051344000868","219011344069620",26.68,40.60,0,318.61,428.31,227.7,217.8,1.021,506184.8,506184.8,2185,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583820,848755.00
08/07/2016 11:30,2,8.143,ACTIVE,213.51,376.01,59.949,1470583803,"274151322000095","219011344069620",27.15,58.30,0,328.22,402.16,223.7,214.0,0.831,814175.1,814175.1,2175,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583821,848756.00
08/07/2016 11:30,2,8.443,ALERT,220.74,370.30,59.944,1470583803,"201051344000988","219011344069620",26.20,43.00,0,301.77,427.41,223.9,214.2,1.047,502515.0,502515.0,2190,0,0,0,L,1122011218,0,124.72,125.62,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583822,848757.00
08/07/2016 11:30,2,8.387,ACTIVE,218.48,365.80,59.959,1470583803,"201051344001025","219011344069620",26.82,46.40,0,319.21,423.20,227.8,218.0,1.025,516559.1,516559.1,2182,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583823,848758.00
08/07/2016 11:30,2,8.355,ACTIVE,220.97,370.60,59.965,1470583803,"201051344000458","219011344069620",26.82,43.20,0,318.91,428.01,226.9,217.1,1.052,513639.5,513639.5,2182,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583824,848759.00
08/07/2016 11:30,2,8.375,ACTIVE,221.19,374.21,59.965,1470583803,"201051344000853","219011344069620",27.02,41.30,0,321.01,427.41,229.0,219.1,1.043,512745.6,512745.6,2183,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583825,848760.00
08/07/2016 11:30,2,8.391,ACTIVE,217.13,364.59,59.954,1470583803,"201051344000685","219011344069620",26.50,42.80,0,315.90,423.50,225.2,215.5,1.069,516476.8,516476.8,2190,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583826,848761.00
08/07/2016 11:30,2,8.295,ACTIVE,218.48,366.10,59.949,1470583803,"201051344000917","219011344069620",26.92,41.80,0,318.91,423.20,226.2,216.4,1.052,513390.4,513390.4,2195,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583827,848762.00
08/07/2016 11:30,2,8.252,ACTIVE,217.13,364.59,59.922,1470583803,"201051344001145","219011344069620",26.86,42.00,0,318.61,424.11,224.3,214.6,1.043,518612.7,518612.7,2194,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583828,848763.00
08/07/2016 11:30,2,8.434,ACTIVE,218.93,368.20,59.944,1470583803,"201051344000651","219011344069620",26.60,42.00,0,318.91,424.41,227.1,217.3,1.030,511384.8,511384.8,2181,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583829,848764.00
08/07/2016 11:30,2,7.877,ACTIVE,213.96,370.90,59.959,1470583803,"274151322000088","219011344069620",25.09,53.00,0,328.22,396.15,200.0,191.1,0.756,743251.6,743251.6,2163,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583830,848765.00
08/07/2016 11:30,2,5.344,ACTIVE,214.87,426.21,59.959,1470583803,"274151322000068","219011344069620",37.15,54.30,0,333.33,460.17,200.8,191.9,0.778,636876.8,636876.8,2197,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583831,848766.00
08/07/2016 11:30,2,8.055,ACTIVE,218.03,362.79,59.959,1470583803,"201051344001135","219011344069620",26.68,42.80,0,319.21,423.50,217.5,208.0,0.994,507477.7,507477.7,2182,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583832,848767.00
08/07/2016 11:30,2,8.004,ACTIVE,218.26,365.49,59.959,1470583803,"201051344000594","219011344069620",26.74,47.30,0,315.30,423.50,216.8,207.3,0.986,518031.5,518031.5,2186,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583832,848768.00
08/07/2016 11:30,2,7.891,ACTIVE,218.48,365.49,59.986,1470583803,"201051344001203","219011344069620",27.04,44.00,0,318.00,422.90,216.1,206.6,1.016,515334.2,515334.2,2191,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583833,848769.00
08/07/2016 11:30,2,7.242,ACTIVE,213.96,365.80,59.949,1470583803,"274151322000054","219011344069620",25.25,54.50,0,327.32,397.05,185.1,176.7,0.712,758715.7,758715.7,2160,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583834,848770.00
08/07/2016 11:30,2,8.102,ACTIVE,218.93,367.60,59.975,1470583803,"201051344000867","219011344069620",26.80,45.30,0,317.70,427.71,219.7,210.1,0.999,505294.0,505294.0,2183,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583835,848771.00
08/07/2016 11:30,2,8.059,ACTIVE,218.26,369.10,59.965,1470583803,"201051344001093","219011344069620",27.25,42.80,0,318.30,422.90,222.4,212.7,1.021,512787.1,512787.1,2195,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583836,848772.00
08/07/2016 11:30,2,5.500,ACTIVE,218.03,359.78,59.965,1470583803,"201051344000900","219011344069620",27.19,39.80,0,318.61,428.01,150.9,143.8,0.685,521627.5,521627.5,2189,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583837,848773.00
08/07/2016 11:30,2,4.795,ACTIVE,217.13,355.58,59.965,1470583803,"201051344000648","219011344069620",27.00,42.50,0,317.40,429.82,130.8,124.3,0.610,511438.5,511438.5,2179,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583838,848774.00
08/07/2016 11:30,2,4.357,ACTIVE,216.67,356.18,59.975,1470583803,"201051344000569","219011344069620",26.82,40.60,0,317.40,428.61,118.4,112.3,0.557,522022.9,522022.9,2184,0,0,0,L,1122011218,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583839,848775.00
08/07/2016 11:30,2,4.338,ACTIVE,216.67,355.28,59.975,1470583803,"201051344000983","219011344069620",26.76,42.30,0,318.00,428.31,117.5,111.5,0.552,514126.1,514126.1,2180,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583840,848776.00
08/07/2016 11:30,2,4.178,ACTIVE,216.22,354.37,59.970,1470583803,"201051344001158","219011344069620",26.40,45.30,0,318.61,428.01,111.7,105.9,0.530,506820.7,506820.7,2187,0,0,0,L,1122011218,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583841,848777.00
08/07/2016 11:30,2,4.457,ACTIVE,216.45,356.18,59.965,1470583803,"201051344000576","219011344069620",26.68,41.00,0,318.91,428.91,120.5,114.4,0.583,514141.2,514141.2,2185,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583842,848778.00
08/07/2016 11:30,2,3.551,ACTIVE,212.38,353.77,59.970,1470583803,"274151322000087","219011344069620",24.99,63.70,0,329.13,394.05,89.8,84.7,0.336,731401.1,731401.1,2184,0,0,0,L,1151911521,0,121.78,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470583843,848779.00
08/07/2016 11:45,2,8.711,ACTIVE,220.29,370.60,59.981,1470584703,"201051344000645","219011344069620",26.50,42.30,0,320.41,423.81,233.7,223.6,1.061,513742.3,513742.3,2185,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584704,848780.00
08/07/2016 11:45,2,8.117,ACTIVE,213.96,359.18,59.975,1470584703,"274151322000085","219011344069620",24.41,52.50,0,328.22,391.64,200.7,191.8,0.756,759175.1,759175.1,2160,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584705,848781.00
08/07/2016 11:45,2,8.754,ACTIVE,219.16,371.21,59.986,1470584703,"201051344000633","219011344069620",26.40,46.20,0,318.30,422.90,233.9,223.8,1.105,505186.9,505186.9,2181,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584706,848782.00
08/07/2016 11:45,2,8.738,ACTIVE,220.97,373.01,59.986,1470584703,"201051344000469","219011344069620",26.88,38.80,0,317.70,426.21,237.8,227.6,1.100,507345.9,507345.9,2193,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584707,848783.00
08/07/2016 11:45,2,8.533,ACTIVE,217.13,365.49,59.991,1470584703,"201051344000646","219011344069620",26.80,48.30,0,318.30,419.60,231.4,221.4,1.087,508676.3,508676.3,2182,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584708,848784.00
08/07/2016 11:45,2,8.305,ACTIVE,213.96,348.06,59.981,1470584703,"274151322000052","219011344069620",25.92,58.00,0,327.32,394.95,217.9,208.4,0.835,778262.9,778262.9,2162,0,0,0,L,1151911521,0,122.23,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584709,848785.00
08/07/2016 11:45,2,8.715,ACTIVE,218.71,370.00,59.986,1470584703,"201051344000585","219011344069620",26.58,45.80,0,318.30,418.09,234.6,224.5,1.087,517555.7,517555.7,2177,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584710,848786.00
08/07/2016 11:45,2,8.670,ACTIVE,216.67,365.49,59.991,1470584703,"201051344001230","219011344069620",26.56,47.00,0,318.61,415.69,233.1,223.1,1.078,512032.2,512032.2,2192,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584710,848787.00
08/07/2016 11:45,2,8.656,ACTIVE,218.71,370.00,59.970,1470584703,"201051344000582","219011344069620",26.44,42.30,0,317.70,419.60,231.8,221.8,1.061,504858.2,504858.2,2181,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584711,848788.00
08/07/2016 11:45,2,8.711,ACTIVE,217.35,368.20,59.996,1470584703,"201051344000955","219011344069620",26.44,44.80,0,318.00,419.30,233.1,223.0,1.092,518376.1,518376.1,2188,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584712,848789.00
08/07/2016 11:45,2,5.523,ACTIVE,213.96,425.61,59.970,1470584703,"274151322000094","219011344069620",36.98,54.50,0,332.73,453.56,206.4,197.3,0.809,636742.2,636742.2,2201,0,0,0,L,1151911521,0,122.23,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584713,848790.00
08/07/2016 11:45,2,8.789,ACTIVE,220.97,370.30,59.949,1470584703,"201051344000579","219011344069620",26.48,47.30,0,319.21,425.01,235.7,225.5,1.109,521587.7,521587.7,2191,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584714,848791.00
08/07/2016 11:45,2,8.781,ACTIVE,216.90,366.10,59.996,1470584703,"201051344000890","219011344069620",26.26,49.80,0,318.61,419.30,233.4,223.4,1.069,515616.2,515616.2,2178,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584715,848792.00
08/07/2016 11:45,2,8.768,ACTIVE,218.03,368.80,59.991,1470584703,"201051344000438","219011344069620",26.24,45.30,0,318.30,419.90,232.9,222.9,1.092,517225.6,517225.6,2190,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584716,848793.00
08/07/2016 11:45,2,8.537,ACTIVE,217.35,366.40,59.970,1470584703,"201051344000417","219011344069620",26.28,50.00,0,317.70,418.39,227.1,217.2,1.069,508772.1,508772.1,2183,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584717,848794.00
08/07/2016 11:45,2,8.189,ACTIVE,213.29,358.88,59.949,1470584703,"274151322000083","219011344069620",26.00,59.00,0,326.42,394.35,215.8,206.4,0.879,771251.2,771251.2,2166,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584718,848795.00
08/07/2016 11:45,2,8.539,ACTIVE,214.64,368.50,59.981,1470584703,"274151322000076","219011344069620",26.56,58.30,0,328.52,399.16,229.5,219.6,0.897,822532.8,822532.8,2172,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584719,848796.00
08/07/2016 11:45,2,7.619,ACTIVE,218.03,364.59,59.975,1470584703,"201051344000868","219011344069620",26.56,40.60,0,317.70,424.41,204.7,195.6,0.919,506226.6,506226.6,2186,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584719,848797.00
08/07/2016 11:45,2,8.283,ACTIVE,212.83,377.52,59.970,1470584703,"274151322000095","219011344069620",26.54,59.30,0,326.42,399.46,222.5,212.8,0.849,814215.1,814215.1,2176,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584720,848798.00
08/07/2016 11:45,2,5.094,ACTIVE,217.13,357.68,59.975,1470584703,"201051344000988","219011344069620",26.34,43.60,0,318.30,424.41,135.6,129.0,0.645,502555.7,502555.7,2192,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584721,848799.00
08/07/2016 11:45,2,5.801,ACTIVE,216.22,358.58,59.986,1470584703,"201051344001025","219011344069620",26.54,47.00,0,319.51,419.60,155.3,148.0,0.694,516600.2,516600.2,2183,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584722,848800.00
08/07/2016 11:45,2,3.912,ACTIVE,216.00,352.27,59.981,1470584703,"201051344000458","219011344069620",26.96,43.80,0,317.40,425.01,106.7,101.1,0.508,513680.6,513680.6,2183,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584723,848801.00
08/07/2016 11:45,2,3.584,ACTIVE,216.22,352.87,59.991,1470584703,"201051344000853","219011344069620",26.92,42.30,0,319.81,438.83,97.6,92.2,0.464,512787.1,512787.1,2184,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584724,848802.00
08/07/2016 11:45,2,4.426,ACTIVE,214.19,352.57,59.981,1470584703,"201051344000685","219011344069620",26.62,43.80,0,316.20,419.00,119.3,113.2,0.588,516516.9,516516.9,2191,0,0,0,L,1122011218,0,123.36,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584725,848803.00
08/07/2016 11:45,2,4.031,ACTIVE,214.64,350.77,59.986,1470584703,"201051344000917","219011344069620",26.94,43.00,0,319.81,418.09,109.9,104.2,0.530,513430.7,513430.7,2196,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584726,848804.00
08/07/2016 11:45,2,3.895,ACTIVE,213.74,348.66,59.970,1470584703,"201051344001145","219011344069620",26.64,43.00,0,319.51,419.00,104.9,99.3,0.482,518652.6,518652.6,2195,0,0,0,L,1122011218,0,122.46,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584727,848805.00
08/07/2016 11:45,2,3.289,ACTIVE,214.19,348.06,60.018,1470584703,"201051344000651","219011344069620",26.62,43.00,0,319.21,418.70,88.6,83.6,0.411,511425.1,511425.1,2182,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584728,848806.00
08/07/2016 11:45,2,3.156,ACTIVE,211.48,349.86,59.965,1470584703,"274151322000088","219011344069620",24.87,53.80,0,326.12,391.94,79.4,74.7,0.301,743286.7,743286.7,2164,0,0,0,L,1151911521,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584728,848807.00
08/07/2016 11:45,2,2.148,ACTIVE,212.61,406.07,59.986,1470584703,"274151322000068","219011344069620",36.64,55.80,0,333.63,450.86,79.5,74.8,0.305,636911.6,636911.6,2198,0,0,0,L,1151911521,0,121.78,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584729,848808.00
08/07/2016 11:45,2,4.047,ACTIVE,214.19,348.96,59.991,1470584703,"201051344001135","219011344069620",26.60,43.40,0,319.81,419.60,109.1,103.4,0.499,507517.7,507517.7,2183,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584730,848809.00
08/07/2016 11:45,2,2.814,ACTIVE,213.29,348.06,59.975,1470584703,"201051344000594","219011344069620",26.38,48.80,0,317.10,420.50,75.2,70.6,0.623,518072.2,518072.2,2187,0,0,0,L,1122011218,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584731,848810.00
08/07/2016 11:45,2,2.965,ACTIVE,213.74,345.96,59.975,1470584703,"201051344001203","219011344069620",26.60,45.50,0,318.30,420.20,79.8,75.1,0.371,515375.2,515375.2,2192,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584732,848811.00
08/07/2016 11:45,2,3.455,ACTIVE,211.48,353.77,59.975,1470584703,"274151322000054","219011344069620",25.31,54.80,0,326.72,393.45,88.4,83.4,0.340,758751.2,758751.2,2161,0,0,0,L,1151911521,0,121.55,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584733,848812.00
08/07/2016 11:45,2,2.893,ACTIVE,214.19,359.78,59.970,1470584703,"201051344000867","219011344069620",26.38,45.30,0,318.30,422.90,77.3,72.7,0.636,505334.9,505334.9,2184,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584734,848813.00
08/07/2016 11:45,2,2.998,ACTIVE,213.51,358.28,59.981,1470584703,"201051344001093","219011344069620",26.28,44.30,0,317.70,419.60,79.8,75.1,0.681,512827.6,512827.6,2196,0,0,0,L,1122011218,0,122.46,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584735,848814.00
08/07/2016 11:45,2,3.771,ACTIVE,215.09,350.47,59.991,1470584703,"201051344000900","219011344069620",25.90,40.00,0,318.91,426.51,99.0,93.6,0.468,521669.5,521669.5,2190,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584736,848815.00
08/07/2016 11:45,2,4.105,ACTIVE,215.77,353.17,59.991,1470584703,"201051344000648","219011344069620",26.84,42.80,0,317.40,425.01,112.0,106.1,0.544,511478.7,511478.7,2180,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584737,848816.00
08/07/2016 11:45,2,5.715,ALERT,216.67,358.88,59.991,1470584703,"201051344000569","219011344069620",26.30,40.80,0,310.19,441.54,152.6,145.3,0.725,522063.8,522063.8,2185,0,0,0,L,1122011218,0,122.91,123.59,0002,37,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584739,848817.00
08/07/2016 11:45,2,6.184,ACTIVE,218.26,361.29,59.986,1470584703,"201051344000983","219011344069620",27.10,42.80,0,319.21,425.61,169.6,161.8,0.782,514167.3,514167.3,2181,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584740,848818.00
08/07/2016 11:45,2,6.393,ACTIVE,218.03,359.78,59.975,1470584703,"201051344001158","219011344069620",26.04,45.50,0,317.40,423.81,168.3,160.5,0.778,506860.8,506860.8,2188,0,0,0,L,1122011218,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584741,848819.00
08/07/2016 11:45,2,5.721,ACTIVE,218.03,360.69,59.970,1470584703,"201051344000576","219011344069620",27.21,41.50,0,319.21,432.52,157.8,150.4,0.747,514182.2,514182.2,2186,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584742,848820.00
08/07/2016 11:45,2,6.721,ACTIVE,213.29,348.36,59.975,1470584703,"274151322000087","219011344069620",23.93,64.50,0,328.82,390.74,163.0,155.4,0.592,731435.7,731435.7,2185,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470584743,848821.00
08/07/2016 12:00,2,2.682,ACTIVE,214.41,360.38,59.986,1470585603,"201051344000645","219011344069620",26.72,41.50,0,318.61,426.81,72.7,68.2,0.614,513789.7,513789.7,2186,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585605,848822.00
08/07/2016 12:00,2,2.387,ACTIVE,211.25,345.36,59.944,1470585603,"274151322000085","219011344069620",24.55,53.50,0,328.82,391.94,59.3,55.3,0.402,759215.8,759215.8,2161,0,0,0,L,1151911521,0,121.78,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585606,848823.00
08/07/2016 12:00,2,2.834,ACTIVE,214.19,361.29,59.986,1470585603,"201051344000633","219011344069620",26.56,46.40,0,318.61,426.51,76.3,71.7,0.658,505234.0,505234.0,2182,0,0,0,L,1122011218,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585606,848824.00
08/07/2016 12:00,2,2.930,ACTIVE,214.64,358.28,59.912,1470585603,"201051344000469","219011344069620",27.33,37.50,0,317.10,428.61,81.1,76.4,0.402,507394.1,507394.1,2194,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585607,848825.00
08/07/2016 12:00,2,2.787,ACTIVE,212.38,357.38,59.975,1470585603,"201051344000646","219011344069620",26.24,48.50,0,316.80,421.70,74.1,69.6,0.636,508723.0,508723.0,2183,0,0,0,L,1122011218,0,122.23,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585608,848826.00
