ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 12:00,2,2.602,ACTIVE,211.25,358.88,59.975,1470585603,"274151322000052","219011344069620",26.02,59.80,0,326.72,395.85,68.6,64.3,0.482,778306.9,778306.9,2163,0,0,0,L,1151911521,0,120.42,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585609,848827.00
08/07/2016 12:00,2,3.178,ACTIVE,213.51,350.47,59.996,1470585603,"201051344000585","219011344069620",27.00,46.00,0,318.61,421.10,87.0,82.0,0.424,517603.1,517603.1,2178,0,0,0,L,1122011218,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585610,848828.00
08/07/2016 12:00,2,3.115,ACTIVE,212.83,348.06,60.002,1470585603,"201051344001230","219011344069620",27.43,48.00,0,316.50,419.60,86.6,81.7,0.415,512079.0,512079.0,2193,0,0,0,L,1122011218,0,122.46,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585611,848829.00
08/07/2016 12:00,2,4.002,ACTIVE,214.64,350.17,59.965,1470585603,"201051344000582","219011344069620",26.38,42.50,0,316.80,421.40,107.1,101.4,0.508,504904.6,504904.6,2182,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585612,848830.00
08/07/2016 12:00,2,4.424,ACTIVE,214.19,350.47,60.012,1470585603,"201051344000955","219011344069620",26.24,45.50,0,317.70,420.50,117.6,111.6,0.570,518422.7,518422.7,2189,0,0,0,L,1122011218,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585613,848831.00
08/07/2016 12:00,2,2.609,ACTIVE,212.38,394.05,59.949,1470585603,"274151322000094","219011344069620",36.44,55.50,0,370.90,446.05,96.4,91.1,0.376,636783.6,636783.6,2202,0,0,0,L,1151911521,0,121.55,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585614,848832.00
08/07/2016 12:00,2,5.566,ACTIVE,218.03,360.69,59.981,1470585603,"201051344000579","219011344069620",26.94,47.50,0,319.81,426.51,151.8,144.6,0.698,521634.6,521634.6,2192,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585615,848833.00
08/07/2016 12:00,2,5.496,ACTIVE,215.09,353.47,59.970,1470585603,"201051344000890","219011344069620",27.55,49.30,0,318.30,421.40,153.3,146.0,0.707,515662.6,515662.6,2179,0,0,0,L,1122011218,0,123.59,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585616,848834.00
08/07/2016 12:00,2,5.270,ACTIVE,215.54,355.88,59.975,1470585603,"201051344000438","219011344069620",26.96,45.30,0,317.70,420.80,143.7,136.7,0.676,517271.9,517271.9,2191,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585617,848835.00
08/07/2016 12:00,2,4.969,ACTIVE,215.09,355.28,59.975,1470585603,"201051344000417","219011344069620",26.70,50.40,0,317.10,420.20,134.2,127.6,0.658,508817.7,508817.7,2184,0,0,0,L,1122011218,0,123.14,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585618,848836.00
08/07/2016 12:00,2,5.084,ACTIVE,212.38,347.16,59.975,1470585603,"274151322000083","219011344069620",26.42,58.50,0,326.72,396.15,136.0,129.3,0.552,771294.5,771294.5,2167,0,0,0,L,1151911521,0,121.78,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585619,848837.00
08/07/2016 12:00,2,4.867,ACTIVE,213.29,350.47,59.981,1470585603,"274151322000076","219011344069620",27.29,59.00,0,328.52,400.06,134.4,127.8,0.521,822580.0,822580.0,2173,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585620,848838.00
08/07/2016 12:00,2,4.768,ACTIVE,216.00,355.58,59.981,1470585603,"201051344000868","219011344069620",27.37,39.30,0,316.80,427.71,132.2,125.6,0.610,506274.3,506274.3,2187,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585620,848839.00
08/07/2016 12:00,2,4.348,ACTIVE,212.38,356.18,59.970,1470585603,"274151322000095","219011344069620",27.14,58.80,0,327.32,399.76,119.4,113.3,0.455,814261.9,814261.9,2177,0,0,0,L,1151911521,0,122.01,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585621,848840.00
08/07/2016 12:00,2,5.277,ACTIVE,217.58,360.69,59.975,1470585603,"201051344000988","219011344069620",26.44,41.50,0,316.20,426.51,141.4,134.6,0.681,502602.1,502602.1,2193,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585622,848841.00
08/07/2016 12:00,2,4.945,ACTIVE,215.32,352.87,59.970,1470585603,"201051344001025","219011344069620",26.94,47.50,0,317.70,422.30,134.9,128.3,0.619,516647.4,516647.4,2184,0,0,0,L,1122011218,0,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585623,848842.00
08/07/2016 12:00,2,5.861,ACTIVE,218.03,361.59,59.970,1470585603,"201051344000458","219011344069620",27.55,42.80,0,318.00,428.01,163.7,156.1,0.778,513727.8,513727.8,2184,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585624,848843.00
08/07/2016 12:00,2,6.201,ACTIVE,218.93,364.59,59.986,1470585603,"201051344000853","219011344069620",27.89,40.60,0,320.11,428.31,175.2,167.2,0.831,512834.9,512834.9,2185,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585625,848844.00
08/07/2016 12:00,2,5.244,ACTIVE,214.87,355.28,59.975,1470585603,"201051344000685","219011344069620",27.17,43.80,0,317.40,420.80,144.3,137.4,0.703,516563.3,516563.3,2192,0,0,0,L,1122011218,0,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585626,848845.00
08/07/2016 12:00,2,5.453,ACTIVE,215.77,355.58,59.959,1470585603,"201051344000917","219011344069620",27.31,43.20,0,319.51,421.40,150.9,143.7,0.689,513477.2,513477.2,2197,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585627,848846.00
08/07/2016 12:00,2,5.348,ACTIVE,215.09,353.77,59.981,1470585603,"201051344001145","219011344069620",26.88,43.40,0,319.21,421.40,145.6,138.6,0.676,518698.9,518698.9,2196,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585628,848847.00
08/07/2016 12:00,2,6.256,ACTIVE,216.90,359.18,60.007,1470585603,"201051344000651","219011344069620",26.44,43.40,0,318.30,420.20,167.7,159.9,0.791,511471.8,511471.8,2183,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585628,848848.00
08/07/2016 12:00,2,4.826,ACTIVE,212.83,350.17,59.986,1470585603,"274151322000088","219011344069620",25.13,53.30,0,327.62,392.25,122.8,116.6,0.468,743327.3,743327.3,2165,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585629,848849.00
08/07/2016 12:00,2,3.445,ACTIVE,213.96,404.57,59.965,1470585603,"274151322000068","219011344069620",36.16,55.80,0,366.70,447.55,126.5,120.2,0.495,636952.7,636952.7,2199,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585630,848850.00
08/07/2016 12:00,2,6.672,ACTIVE,216.90,359.48,60.018,1470585603,"201051344001135","219011344069620",26.94,43.80,0,318.61,420.80,181.8,173.5,0.826,507564.3,507564.3,2184,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585631,848851.00
08/07/2016 12:00,2,7.881,ACTIVE,218.03,369.40,59.986,1470585603,"201051344000594","219011344069620",26.82,50.20,0,316.50,422.60,214.2,204.8,0.986,518119.2,518119.2,2188,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585632,848852.00
08/07/2016 12:00,2,7.004,ACTIVE,217.13,361.59,59.981,1470585603,"201051344001203","219011344069620",27.29,46.20,0,317.70,422.30,193.7,185.0,0.919,515422.9,515422.9,2193,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585633,848853.00
08/07/2016 12:00,2,4.631,ACTIVE,212.83,360.08,59.975,1470585603,"274151322000054","219011344069620",25.21,54.50,0,326.42,393.75,118.2,112.2,0.460,758792.3,758792.3,2162,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585634,848854.00
08/07/2016 12:00,2,9.123,ACTIVE,219.84,370.60,59.991,1470585603,"201051344000867","219011344069620",27.06,44.00,0,317.40,426.21,249.8,239.2,1.131,505382.5,505382.5,2185,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585635,848855.00
08/07/2016 12:00,2,8.312,ACTIVE,218.03,367.60,59.959,1470585603,"201051344001093","219011344069620",27.75,44.30,0,318.91,422.00,233.5,223.5,1.069,512874.9,512874.9,2197,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585636,848856.00
08/07/2016 12:00,2,8.588,ACTIVE,220.74,375.11,59.981,1470585603,"201051344000900","219011344069620",29.24,38.40,0,318.00,428.91,253.9,243.2,1.149,521718.6,521718.6,2191,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585637,848857.00
08/07/2016 12:00,2,8.943,ACTIVE,220.97,372.11,59.981,1470585603,"201051344000648","219011344069620",27.45,42.30,0,316.80,428.01,248.5,237.9,1.140,511525.6,511525.6,2181,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585637,848858.00
08/07/2016 12:00,2,8.803,ACTIVE,221.19,377.22,59.986,1470585603,"201051344000569","219011344069620",28.49,40.00,0,316.20,428.61,253.8,243.0,1.167,522112.2,522112.2,2187,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585638,848859.00
08/07/2016 12:00,2,8.926,ACTIVE,221.64,378.42,59.986,1470585603,"201051344000983","219011344069620",28.05,41.80,0,319.81,428.61,253.4,242.6,1.158,514215.5,514215.5,2182,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585639,848860.00
08/07/2016 12:00,2,9.236,ACTIVE,221.64,377.82,59.986,1470585603,"201051344001158","219011344069620",26.34,45.50,0,317.70,425.91,246.4,235.9,1.114,506907.6,506907.6,2189,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585641,848861.00
08/07/2016 12:00,2,9.105,ACTIVE,221.42,376.31,60.018,1470585603,"201051344000576","219011344069620",27.37,40.00,0,317.70,428.91,252.3,241.6,1.153,514230.1,514230.1,2187,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585641,848862.00
08/07/2016 12:00,2,8.512,ACTIVE,214.41,369.70,59.986,1470585603,"274151322000087","219011344069620",24.45,64.50,0,328.52,391.04,210.8,201.6,0.787,731476.0,731476.0,2186,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470585642,848863.00
08/07/2016 12:15,2,8.834,ACTIVE,220.29,369.40,59.965,1470586503,"201051344000645","219011344069620",26.26,43.80,0,319.81,427.11,235.1,225.0,1.065,513843.4,513843.4,2187,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586504,848864.00
08/07/2016 12:15,2,8.217,ACTIVE,213.74,360.08,59.949,1470586503,"274151322000085","219011344069620",23.66,57.00,0,329.73,391.94,196.7,188.0,0.760,759260.7,759260.7,2162,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586505,848865.00
08/07/2016 12:15,2,8.945,ACTIVE,219.16,371.21,59.975,1470586503,"201051344000633","219011344069620",25.74,49.30,0,320.41,426.51,233.2,223.2,1.074,505287.4,505287.4,2183,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586506,848866.00
08/07/2016 12:15,2,8.980,ACTIVE,220.74,372.71,59.975,1470586503,"201051344000469","219011344069620",26.34,39.30,0,317.10,428.01,239.7,229.4,1.114,507448.9,507448.9,2195,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586507,848867.00
08/07/2016 12:15,2,8.619,ACTIVE,217.13,364.59,59.986,1470586503,"201051344000646","219011344069620",26.36,51.00,0,319.21,421.10,229.9,220.0,1.069,508775.5,508775.5,2184,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586508,848868.00
08/07/2016 12:15,2,8.379,ACTIVE,213.51,372.11,59.965,1470586503,"274151322000052","219011344069620",25.41,64.30,0,327.32,396.45,215.5,206.1,0.853,778356.0,778356.0,2164,0,0,0,L,1151911521,0,122.01,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586509,848869.00
08/07/2016 12:15,2,8.662,ACTIVE,218.48,368.80,59.981,1470586503,"201051344000585","219011344069620",26.70,48.80,0,320.41,419.30,234.1,224.0,1.065,517656.7,517656.7,2179,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586510,848870.00
08/07/2016 12:15,2,8.688,ACTIVE,216.45,363.09,59.959,1470586503,"201051344001230","219011344069620",26.38,50.00,0,318.00,420.50,232.1,222.1,1.078,512132.1,512132.1,2194,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586511,848871.00
08/07/2016 12:15,2,8.615,ACTIVE,218.48,368.80,59.970,1470586503,"201051344000582","219011344069620",26.38,45.00,0,319.51,421.10,230.2,220.3,1.021,504957.3,504957.3,2183,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586512,848872.00
08/07/2016 12:15,2,8.779,ACTIVE,217.13,362.79,59.970,1470586503,"201051344000955","219011344069620",25.86,48.00,0,319.21,420.50,229.9,220.0,1.083,518475.4,518475.4,2190,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586512,848873.00
08/07/2016 12:15,2,5.568,ACTIVE,213.74,422.90,59.965,1470586503,"274151322000094","219011344069620",36.76,59.50,0,330.63,447.25,206.6,197.4,0.804,636830.5,636830.5,2203,0,0,0,L,1151911521,0,122.23,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586513,848874.00
08/07/2016 12:15,2,8.357,ACTIVE,220.29,369.10,59.981,1470586503,"201051344000579","219011344069620",26.26,49.50,0,319.21,426.21,222.2,212.6,1.043,521688.0,521688.0,2193,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586514,848875.00
08/07/2016 12:15,2,8.441,ACTIVE,216.67,363.09,59.975,1470586503,"201051344000890","219011344069620",25.98,52.80,0,319.81,421.70,221.8,212.2,1.008,515715.5,515715.5,2180,0,0,0,L,1122011218,0,124.49,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586515,848876.00
08/07/2016 12:15,2,8.354,ACTIVE,217.80,367.30,59.975,1470586503,"201051344000438","219011344069620",25.92,48.50,0,318.00,420.80,219.2,209.7,1.030,517324.2,517324.2,2192,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586516,848877.00
08/07/2016 12:15,2,8.430,ACTIVE,216.90,363.99,59.981,1470586503,"201051344000417","219011344069620",25.68,53.00,0,317.10,420.50,219.3,209.8,1.030,508869.4,508869.4,2185,0,0,0,L,1122011218,0,124.04,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586517,848878.00
08/07/2016 12:15,2,7.984,ACTIVE,213.06,368.50,59.965,1470586503,"274151322000083","219011344069620",25.64,64.30,0,328.52,395.85,207.1,198.0,0.835,771343.4,771343.4,2168,0,0,0,L,1151911521,0,121.78,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586518,848879.00
08/07/2016 12:15,2,8.617,ACTIVE,214.19,377.52,59.981,1470586503,"274151322000076","219011344069620",26.22,65.30,0,328.82,400.36,228.8,218.9,0.893,822633.3,822633.3,2174,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586519,848880.00
08/07/2016 12:15,2,8.484,ACTIVE,218.48,367.00,59.986,1470586503,"201051344000868","219011344069620",26.34,41.30,0,319.21,428.01,226.3,216.5,1.008,506329.2,506329.2,2188,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586520,848881.00
08/07/2016 12:15,2,8.578,ACTIVE,213.29,355.58,59.981,1470586503,"274151322000095","219011344069620",26.02,64.30,0,327.62,399.46,226.1,216.3,0.884,814314.8,814314.8,2178,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586521,848882.00
08/07/2016 12:15,2,8.486,ACTIVE,220.29,369.10,59.986,1470586503,"201051344000988","219011344069620",25.66,43.80,0,320.71,426.21,220.7,211.0,1.025,502655.6,502655.6,2194,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586521,848883.00
08/07/2016 12:15,2,8.398,ACTIVE,217.80,364.29,59.975,1470586503,"201051344001025","219011344069620",26.34,50.00,0,321.01,421.40,223.8,214.1,1.008,516701.5,516701.5,2185,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586522,848884.00
08/07/2016 12:15,2,8.662,ACTIVE,220.74,373.01,59.986,1470586503,"201051344000458","219011344069620",26.60,44.50,0,319.21,427.41,233.2,223.2,1.092,513782.3,513782.3,2185,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586523,848885.00
08/07/2016 12:15,2,8.822,ACTIVE,220.97,372.71,59.975,1470586503,"201051344000853","219011344069620",26.82,42.50,0,323.41,428.01,239.6,229.4,1.109,512890.0,512890.0,2186,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586524,848886.00
08/07/2016 12:15,2,8.715,ACTIVE,216.90,364.59,60.012,1470586503,"201051344000685","219011344069620",25.70,46.00,0,318.61,420.80,226.9,217.1,1.087,516616.4,516616.4,2193,0,0,0,L,1122011218,0,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586525,848887.00
08/07/2016 12:15,2,8.715,ACTIVE,218.26,368.50,59.986,1470586503,"201051344000917","219011344069620",26.26,45.80,0,320.41,419.90,231.8,221.9,1.056,513530.7,513530.7,2198,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586526,848888.00
08/07/2016 12:15,2,8.756,ACTIVE,216.90,366.10,59.975,1470586503,"201051344001145","219011344069620",25.96,45.80,0,320.41,420.80,230.1,220.2,1.047,518751.8,518751.8,2197,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586527,848889.00
08/07/2016 12:15,2,8.846,ACTIVE,218.93,369.40,59.981,1470586503,"201051344000651","219011344069620",26.12,45.30,0,321.01,420.20,234.0,223.9,1.069,511525.4,511525.4,2184,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586528,848890.00
08/07/2016 12:15,2,8.297,ACTIVE,213.29,365.49,59.975,1470586503,"274151322000088","219011344069620",23.82,57.30,0,329.43,392.25,200.0,191.1,0.756,743373.2,743373.2,2166,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586529,848891.00
08/07/2016 12:15,2,5.414,ACTIVE,214.41,406.97,59.975,1470586503,"274151322000068","219011344069620",37.37,60.30,0,364.89,445.15,205.2,196.1,0.800,636999.7,636999.7,2200,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586530,848892.00
08/07/2016 12:15,2,8.887,ACTIVE,218.26,367.30,59.981,1470586503,"201051344001135","219011344069620",25.90,46.00,0,319.81,419.90,233.1,223.1,1.039,507617.5,507617.5,2185,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586530,848893.00
08/07/2016 12:15,2,9.008,ACTIVE,218.26,369.40,60.018,1470586503,"201051344000594","219011344069620",26.04,52.50,0,318.91,422.00,237.3,227.1,1.087,518173.1,518173.1,2189,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586531,848894.00
08/07/2016 12:15,2,9.107,ACTIVE,218.48,368.50,59.981,1470586503,"201051344001203","219011344069620",26.04,48.50,0,319.81,421.70,240.1,229.8,1.136,515477.5,515477.5,2194,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586533,848895.00
08/07/2016 12:15,2,8.354,ACTIVE,213.74,353.17,59.991,1470586503,"274151322000054","219011344069620",24.19,58.80,0,328.22,394.05,204.8,195.7,0.787,758839.1,758839.1,2163,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586534,848896.00
08/07/2016 12:15,2,9.057,ACTIVE,219.16,370.30,59.975,1470586503,"201051344000867","219011344069620",26.34,45.80,0,318.00,426.21,241.5,231.2,1.087,505437.1,505437.1,2186,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586535,848897.00
08/07/2016 12:15,2,8.975,ACTIVE,218.48,369.70,59.975,1470586503,"201051344001093","219011344069620",26.46,46.80,0,321.01,422.00,240.4,230.2,1.105,512929.2,512929.2,2198,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586536,848898.00
08/07/2016 12:15,2,9.166,ACTIVE,220.29,373.61,59.981,1470586503,"201051344000900","219011344069620",27.00,40.80,0,319.81,428.31,250.6,240.0,1.118,521774.9,521774.9,2192,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586537,848899.00
08/07/2016 12:15,2,8.959,ACTIVE,220.06,372.11,59.970,1470586503,"201051344000648","219011344069620",26.34,44.30,0,318.91,428.31,239.0,228.8,1.096,511579.3,511579.3,2182,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586538,848900.00
08/07/2016 12:15,2,9.143,ACTIVE,220.52,372.41,60.007,1470586503,"201051344000569","219011344069620",26.58,42.00,0,318.30,428.61,246.0,235.5,1.123,522167.4,522167.4,2188,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586538,848901.00
08/07/2016 12:15,2,9.092,ACTIVE,220.97,373.61,59.975,1470586503,"201051344000983","219011344069620",26.66,43.60,0,321.01,429.22,245.4,234.9,1.131,514270.6,514270.6,2183,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586539,848902.00
08/07/2016 12:15,2,9.152,ACTIVE,220.97,373.91,59.970,1470586503,"201051344001158","219011344069620",25.72,47.50,0,320.41,425.01,238.3,228.1,1.083,506961.1,506961.1,2190,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586540,848903.00
08/07/2016 12:15,2,9.086,ACTIVE,220.97,373.91,59.975,1470586503,"201051344000576","219011344069620",26.70,41.80,0,318.61,428.01,245.8,235.3,1.136,514284.9,514284.9,2188,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586541,848904.00
08/07/2016 12:15,2,8.404,ACTIVE,213.74,345.96,59.965,1470586503,"274151322000087","219011344069620",23.72,69.00,0,329.73,391.34,201.7,192.7,0.760,731521.5,731521.5,2187,0,0,0,L,1151911521,0,122.46,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470586542,848905.00
08/07/2016 12:30,2,7.656,ACTIVE,219.16,367.00,59.996,1470587403,"201051344000645","219011344069620",26.28,43.20,0,318.91,424.71,203.7,194.7,0.932,513893.1,513893.1,2188,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587405,848906.00
08/07/2016 12:30,2,6.459,ACTIVE,213.29,358.58,59.949,1470587403,"274151322000085","219011344069620",24.13,58.00,0,328.22,390.74,157.8,150.4,0.605,759302.1,759302.1,2163,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587406,848907.00
08/07/2016 12:30,2,7.334,ACTIVE,217.80,365.80,59.944,1470587403,"201051344000633","219011344069620",26.38,49.00,0,319.81,423.20,195.8,187.1,0.928,505336.6,505336.6,2184,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587407,848908.00
08/07/2016 12:30,2,7.057,ACTIVE,218.93,366.40,59.949,1470587403,"201051344000469","219011344069620",26.88,38.80,0,317.40,427.41,192.1,183.4,0.915,507499.5,507499.5,2196,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587407,848909.00
08/07/2016 12:30,2,6.748,ACTIVE,215.54,358.88,59.954,1470587403,"201051344000646","219011344069620",26.18,51.00,0,315.60,419.30,178.9,170.7,0.840,508823.8,508823.8,2185,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587408,848910.00
08/07/2016 12:30,2,6.867,ACTIVE,213.29,370.30,59.922,1470587403,"274151322000052","219011344069620",25.72,66.70,0,327.02,394.95,178.7,170.6,0.716,778401.5,778401.5,2165,0,0,0,L,1151911521,0,122.01,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587409,848911.00
08/07/2016 12:30,2,6.775,ACTIVE,216.67,360.08,59.965,1470587403,"201051344000585","219011344069620",27.02,48.80,0,319.81,418.39,185.7,177.3,0.884,517706.0,517706.0,2180,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587410,848912.00
08/07/2016 12:30,2,7.273,ACTIVE,215.54,357.98,59.959,1470587403,"201051344001230","219011344069620",26.18,49.50,0,318.30,414.19,192.9,184.2,0.910,512180.8,512180.8,2195,0,0,0,L,1122011218,0,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587411,848913.00
08/07/2016 12:30,2,8.055,ACTIVE,217.58,362.79,59.954,1470587403,"201051344000582","219011344069620",26.16,44.80,0,317.70,420.20,213.5,204.2,0.994,505005.6,505005.6,2184,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587412,848914.00
08/07/2016 12:30,2,7.924,ACTIVE,216.45,361.29,59.954,1470587403,"201051344000955","219011344069620",26.16,49.30,0,318.30,418.70,210.1,200.8,0.994,518523.6,518523.6,2191,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587413,848915.00
08/07/2016 12:30,2,4.795,ACTIVE,213.06,407.87,59.959,1470587403,"274151322000094","219011344069620",36.36,60.00,0,333.03,444.85,176.0,167.9,0.681,636873.6,636873.6,2204,0,0,0,L,1151911521,0,121.78,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587414,848916.00
08/07/2016 12:30,2,8.635,ACTIVE,220.29,369.70,59.949,1470587403,"201051344000579","219011344069620",26.46,49.50,0,317.70,424.41,231.5,221.5,1.043,521737.2,521737.2,2194,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587415,848917.00
08/07/2016 12:30,2,8.447,ACTIVE,216.45,363.69,59.949,1470587403,"201051344000890","219011344069620",26.62,53.50,0,318.91,419.00,227.6,217.8,1.043,515764.0,515764.0,2181,0,0,0,L,1122011218,0,124.27,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587416,848918.00
08/07/2016 12:30,2,8.570,ACTIVE,217.35,364.89,59.938,1470587403,"201051344000438","219011344069620",26.16,49.50,0,318.00,419.00,227.0,217.1,1.069,517372.2,517372.2,2193,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587417,848919.00
08/07/2016 12:30,2,8.562,ACTIVE,216.90,364.29,59.938,1470587403,"201051344000417","219011344069620",26.00,53.30,0,317.40,418.70,225.5,215.7,1.065,508916.8,508916.8,2186,0,0,0,L,1122011218,0,124.04,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587418,848920.00
08/07/2016 12:30,2,8.174,ACTIVE,213.06,348.06,59.949,1470587403,"274151322000083","219011344069620",25.62,65.30,0,326.12,395.25,211.9,202.6,0.840,771388.3,771388.3,2169,0,0,0,L,1151911521,0,122.01,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587418,848921.00
08/07/2016 12:30,2,8.766,ACTIVE,214.41,355.58,59.954,1470587403,"274151322000076","219011344069620",26.16,66.00,0,329.13,398.26,232.2,222.1,0.915,822682.2,822682.2,2175,0,0,0,L,1151911521,0,122.46,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587419,848922.00
08/07/2016 12:30,2,8.779,ACTIVE,218.93,368.20,59.954,1470587403,"201051344000868","219011344069620",26.62,41.80,0,318.91,424.41,236.7,226.5,1.065,506379.6,506379.6,2189,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587420,848923.00
08/07/2016 12:30,2,8.730,ACTIVE,213.06,352.87,59.949,1470587403,"274151322000095","219011344069620",26.06,64.50,0,327.62,399.16,230.2,220.2,0.853,814363.4,814363.4,2179,0,0,0,L,1151911521,0,122.46,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587421,848924.00
08/07/2016 12:30,2,8.832,ACTIVE,220.52,372.41,59.938,1470587403,"201051344000988","219011344069620",25.70,43.60,0,317.70,424.41,229.9,220.0,1.039,502704.8,502704.8,2195,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587422,848925.00
08/07/2016 12:30,2,8.711,ACTIVE,218.03,366.40,59.981,1470587403,"201051344001025","219011344069620",26.56,51.00,0,318.91,420.80,234.2,224.2,1.047,516751.0,516751.0,2186,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587423,848926.00
08/07/2016 12:30,2,8.744,ACTIVE,220.52,371.51,59.938,1470587403,"201051344000458","219011344069620",26.42,44.30,0,319.51,425.91,234.0,224.0,1.087,513832.2,513832.2,2186,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587424,848927.00
08/07/2016 12:30,2,8.713,ACTIVE,220.74,371.51,59.949,1470587403,"201051344000853","219011344069620",26.82,42.30,0,322.21,426.21,236.7,226.6,1.109,512940.6,512940.6,2187,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587425,848928.00
08/07/2016 12:30,2,8.557,ACTIVE,216.45,364.59,59.959,1470587403,"201051344000685","219011344069620",26.50,46.80,0,317.10,417.79,229.6,219.7,1.100,516664.9,516664.9,2194,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587426,848929.00
08/07/2016 12:30,2,8.600,ACTIVE,218.03,364.59,59.933,1470587403,"201051344000917","219011344069620",26.56,45.30,0,319.81,419.60,231.2,221.2,1.096,513579.4,513579.4,2199,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587427,848930.00
08/07/2016 12:30,2,8.666,ACTIVE,216.67,362.79,59.959,1470587403,"201051344001145","219011344069620",26.06,45.50,0,319.81,419.00,228.6,218.8,1.030,518800.1,518800.1,2198,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587428,848931.00
08/07/2016 12:30,2,8.729,ACTIVE,218.48,367.60,59.959,1470587403,"201051344000651","219011344069620",26.14,46.40,0,319.21,419.30,231.3,221.3,1.069,511574.1,511574.1,2185,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587429,848932.00
08/07/2016 12:30,2,8.129,ACTIVE,213.74,369.40,59.949,1470587403,"274151322000088","219011344069620",24.05,58.50,0,326.72,391.64,197.9,189.1,0.751,743414.9,743414.9,2167,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587430,848933.00
08/07/2016 12:30,2,5.539,ACTIVE,214.41,407.87,59.954,1470587403,"274151322000068","219011344069620",36.38,61.30,0,332.13,443.64,204.1,195.0,0.791,637042.5,637042.5,2201,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587430,848934.00
08/07/2016 12:30,2,8.693,ACTIVE,218.03,366.10,59.933,1470587403,"201051344001135","219011344069620",26.00,47.30,0,319.21,419.00,228.8,219.0,1.052,507665.9,507665.9,2186,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587431,848935.00
08/07/2016 12:30,2,8.723,ACTIVE,218.03,368.20,59.944,1470587403,"201051344000594","219011344069620",26.16,53.50,0,318.00,421.10,231.3,221.3,1.074,518222.3,518222.3,2190,0,0,0,L,1122011218,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587432,848936.00
08/07/2016 12:30,2,8.824,ACTIVE,218.48,367.30,59.970,1470587403,"201051344001203","219011344069620",26.32,49.30,0,318.30,420.80,235.2,225.1,1.123,515527.3,515527.3,2195,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587433,848937.00
08/07/2016 12:30,2,8.143,ACTIVE,213.74,378.12,59.954,1470587403,"274151322000054","219011344069620",24.29,59.50,0,327.62,392.85,200.2,191.3,0.769,758881.4,758881.4,2164,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587434,848938.00
08/07/2016 12:30,2,8.715,ACTIVE,218.93,367.30,59.959,1470587403,"201051344000867","219011344069620",26.46,46.00,0,318.61,424.11,233.5,223.4,1.065,505486.9,505486.9,2187,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587435,848939.00
08/07/2016 12:30,2,8.457,ACTIVE,218.03,364.89,59.965,1470587403,"201051344001093","219011344069620",27.19,46.20,0,318.30,420.50,232.9,222.9,1.096,512978.5,512978.5,2199,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587436,848940.00
08/07/2016 12:30,2,8.846,ACTIVE,219.84,372.71,59.970,1470587403,"201051344000900","219011344069620",26.84,40.40,0,318.61,427.41,240.4,230.1,1.074,521826.2,521826.2,2193,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587437,848941.00
08/07/2016 12:30,2,8.631,ACTIVE,219.84,371.21,59.959,1470587403,"201051344000648","219011344069620",26.22,44.50,0,318.91,425.91,229.2,219.3,1.056,511628.3,511628.3,2183,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587438,848942.00
08/07/2016 12:30,2,8.713,ACTIVE,220.29,371.81,59.970,1470587403,"201051344000569","219011344069620",26.74,42.80,0,316.80,427.11,235.9,225.7,1.056,522217.9,522217.9,2189,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587439,848943.00
08/07/2016 12:30,2,8.725,ACTIVE,220.52,371.51,59.965,1470587403,"201051344000983","219011344069620",26.62,43.60,0,320.11,427.41,235.2,225.0,1.078,514320.9,514320.9,2184,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587440,848944.00
08/07/2016 12:30,2,8.709,ACTIVE,220.52,369.40,59.959,1470587403,"201051344001158","219011344069620",25.92,46.60,0,318.91,424.11,228.6,218.7,1.069,507010.0,507010.0,2191,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587440,848945.00
08/07/2016 12:30,2,8.672,ACTIVE,220.29,372.11,59.959,1470587403,"201051344000576","219011344069620",26.66,41.50,0,319.81,427.11,234.0,223.9,1.074,514335.0,514335.0,2189,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587441,848946.00
08/07/2016 12:30,2,8.102,ACTIVE,213.06,345.66,59.954,1470587403,"274151322000087","219011344069620",23.87,69.70,0,328.52,390.44,195.6,186.9,0.734,731562.8,731562.8,2188,0,0,0,L,1151911521,0,122.23,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470587442,848947.00
08/07/2016 12:45,2,6.994,ACTIVE,220.29,367.90,59.996,1470588303,"201051344000645","219011344069620",26.98,43.60,0,323.41,426.51,191.0,182.5,0.879,513946.9,513946.9,2189,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588304,848948.00
08/07/2016 12:45,2,7.012,ACTIVE,214.87,369.40,59.970,1470588303,"274151322000085","219011344069620",23.97,58.50,0,329.43,392.55,169.9,162.1,0.641,759346.5,759346.5,2164,0,0,0,L,1151911521,0,123.81,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588305,848949.00
08/07/2016 12:45,2,6.875,ACTIVE,219.61,365.80,59.975,1470588303,"201051344000633","219011344069620",26.76,50.00,0,323.11,426.51,186.3,177.9,0.884,505389.8,505389.8,2185,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588306,848950.00
08/07/2016 12:45,2,7.602,ACTIVE,221.19,368.50,59.996,1470588303,"201051344000469","219011344069620",27.21,39.50,0,319.51,428.01,209.6,200.4,0.986,507554.3,507554.3,2197,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588307,848951.00
08/07/2016 12:45,2,5.473,ACTIVE,216.67,357.08,60.002,1470588303,"201051344000646","219011344069620",26.86,52.00,0,318.91,421.10,148.9,141.8,0.703,508876.0,508876.0,2186,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588308,848952.00
08/07/2016 12:45,2,5.078,ACTIVE,213.96,348.96,59.970,1470588303,"274151322000052","219011344069620",25.96,65.70,0,328.22,400.96,133.4,126.8,0.517,778450.2,778450.2,2166,0,0,0,L,1151911521,0,122.46,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588309,848953.00
08/07/2016 12:45,2,6.635,ACTIVE,218.26,362.79,59.981,1470588303,"201051344000585","219011344069620",27.04,49.50,0,321.31,421.10,181.6,173.3,0.853,517759.4,517759.4,2181,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588310,848954.00
08/07/2016 12:45,2,6.406,ACTIVE,216.90,358.88,59.975,1470588303,"201051344001230","219011344069620",26.70,50.40,0,318.91,422.00,173.4,165.4,0.813,512233.4,512233.4,2196,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588311,848955.00
08/07/2016 12:45,2,7.283,ACTIVE,219.16,365.80,59.944,1470588303,"201051344000582","219011344069620",26.72,46.20,0,317.40,422.60,197.1,188.3,0.915,505058.0,505058.0,2185,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588311,848956.00
08/07/2016 12:45,2,7.035,ACTIVE,218.26,364.59,59.975,1470588303,"201051344000955","219011344069620",26.76,49.50,0,319.81,420.20,190.6,182.1,0.902,518575.6,518575.6,2192,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588312,848957.00
08/07/2016 12:45,2,3.926,ACTIVE,214.64,410.28,59.975,1470588303,"274151322000094","219011344069620",36.78,60.00,0,359.78,443.64,146.2,139.2,0.566,636920.2,636920.2,2205,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588314,848958.00
08/07/2016 12:45,2,9.361,ACTIVE,223.00,376.01,59.981,1470588303,"201051344000579","219011344069620",25.88,50.20,0,321.61,426.81,245.4,235.0,1.145,521790.3,521790.3,2195,0,0,0,L,1122011218,0,126.07,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588315,848959.00
08/07/2016 12:45,2,9.236,ACTIVE,218.93,368.80,59.981,1470588303,"201051344000890","219011344069620",26.02,53.50,0,319.21,422.00,243.4,233.0,1.105,515816.3,515816.3,2182,0,0,0,L,1122011218,0,125.62,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588316,848960.00
08/07/2016 12:45,2,9.090,ACTIVE,219.84,371.21,59.975,1470588303,"201051344000438","219011344069620",26.34,49.80,0,317.70,420.20,242.3,231.9,1.118,517424.0,517424.0,2194,0,0,0,L,1122011218,0,126.07,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588317,848961.00
08/07/2016 12:45,2,9.078,ACTIVE,218.71,368.20,59.975,1470588303,"201051344000417","219011344069620",26.06,54.00,0,317.70,419.30,239.6,229.4,1.087,508968.0,508968.0,2187,0,0,0,L,1122011218,0,125.17,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588318,848962.00
08/07/2016 12:45,2,8.584,ACTIVE,214.64,377.22,59.975,1470588303,"274151322000083","219011344069620",25.56,65.30,0,328.52,396.45,222.1,212.5,0.888,771436.7,771436.7,2170,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588319,848963.00
08/07/2016 12:45,2,9.199,ACTIVE,216.22,379.92,59.965,1470588303,"274151322000076","219011344069620",26.52,65.00,0,328.52,407.27,246.9,236.4,0.955,822734.7,822734.7,2176,0,0,0,L,1151911521,0,124.04,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588320,848964.00
08/07/2016 12:45,2,9.236,ACTIVE,220.74,370.60,59.975,1470588303,"201051344000868","219011344069620",26.78,42.00,0,323.11,428.31,250.4,239.7,1.131,506434.3,506434.3,2190,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588320,848965.00
08/07/2016 12:45,2,9.209,ACTIVE,214.87,383.53,59.970,1470588303,"274151322000095","219011344069620",26.28,65.70,0,326.42,400.96,245.1,234.6,0.932,814415.8,814415.8,2180,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588321,848966.00
08/07/2016 12:45,2,9.080,ACTIVE,222.77,373.31,59.975,1470588303,"201051344000988","219011344069620",26.40,44.00,0,321.61,426.81,242.6,232.2,1.114,502758.0,502758.0,2196,0,0,0,L,1122011218,0,125.85,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588322,848967.00
08/07/2016 12:45,2,9.227,ACTIVE,220.29,370.60,59.970,1470588303,"201051344001025","219011344069620",26.58,51.30,0,321.91,423.81,248.3,237.7,1.105,516804.7,516804.7,2187,0,0,0,L,1122011218,0,125.85,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588323,848968.00
08/07/2016 12:45,2,9.135,ACTIVE,222.77,373.91,59.965,1470588303,"201051344000458","219011344069620",26.74,44.30,0,324.02,427.41,247.2,236.7,1.140,513886.4,513886.4,2187,0,0,0,L,1122011218,0,126.07,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588324,848969.00
