ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 12:45,2,9.143,ACTIVE,223.23,376.62,59.970,1470588303,"201051344000853","219011344069620",27.02,42.30,0,324.02,430.72,250.1,239.5,1.153,512995.6,512995.6,2188,0,0,0,L,1122011218,0,126.53,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588325,848970.00
08/07/2016 12:45,2,9.100,ACTIVE,218.71,368.50,59.981,1470588303,"201051344000685","219011344069620",26.32,47.00,0,318.00,420.80,242.5,232.2,1.140,516717.3,516717.3,2195,0,0,0,L,1122011218,0,126.07,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588326,848971.00
08/07/2016 12:45,2,8.969,ACTIVE,220.29,369.70,59.933,1470588303,"201051344000917","219011344069620",26.72,46.00,0,319.21,422.30,242.9,232.5,1.145,513632.4,513632.4,2200,0,0,0,L,1122011218,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588327,848972.00
08/07/2016 12:45,2,9.029,ACTIVE,218.93,370.30,59.965,1470588303,"201051344001145","219011344069620",26.36,46.60,0,318.61,420.50,241.0,230.7,1.083,518852.3,518852.3,2199,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588328,848973.00
08/07/2016 12:45,2,9.143,ACTIVE,220.97,372.41,59.965,1470588303,"201051344000651","219011344069620",26.32,46.80,0,319.81,424.71,243.7,233.3,1.096,511627.0,511627.0,2186,0,0,0,L,1122011218,0,126.75,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588329,848974.00
08/07/2016 12:45,2,8.518,ACTIVE,215.09,379.32,59.959,1470588303,"274151322000088","219011344069620",24.03,59.30,0,328.52,392.85,207.4,198.2,0.787,743459.7,743459.7,2168,0,0,0,L,1151911521,0,124.04,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588330,848975.00
08/07/2016 12:45,2,5.818,ACTIVE,216.22,417.19,59.970,1470588303,"274151322000068","219011344069620",36.52,62.00,0,363.69,443.04,214.6,205.2,0.822,637088.7,637088.7,2202,0,0,0,L,1151911521,0,124.04,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588331,848976.00
08/07/2016 12:45,2,9.059,ACTIVE,220.29,370.00,59.965,1470588303,"201051344001135","219011344069620",26.36,47.30,0,319.81,420.20,241.8,231.5,1.092,507718.4,507718.4,2187,0,0,0,L,1122011218,0,126.07,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588332,848977.00
08/07/2016 12:45,2,9.105,ACTIVE,220.06,370.90,59.938,1470588303,"201051344000594","219011344069620",26.22,54.80,0,319.51,427.41,241.7,231.3,1.096,518275.7,518275.7,2191,0,0,0,L,1122011218,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588333,848978.00
08/07/2016 12:45,2,9.098,ACTIVE,220.74,370.30,59.975,1470588303,"201051344001203","219011344069620",26.76,50.20,0,318.00,425.31,246.6,236.0,1.140,515581.3,515581.3,2196,0,0,0,L,1122011218,0,126.75,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588334,848979.00
08/07/2016 12:45,2,8.541,ACTIVE,215.32,355.88,59.970,1470588303,"274151322000054","219011344069620",24.29,60.00,0,328.52,394.65,210.0,200.8,0.809,758926.8,758926.8,2165,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588334,848980.00
08/07/2016 12:45,2,9.021,ACTIVE,220.97,371.81,59.949,1470588303,"201051344000867","219011344069620",26.76,47.00,0,319.81,427.11,244.6,234.1,1.100,505541.1,505541.1,2188,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588335,848981.00
08/07/2016 12:45,2,8.908,ACTIVE,220.52,372.11,59.975,1470588303,"201051344001093","219011344069620",26.96,47.50,0,319.51,426.51,243.4,233.0,1.109,513032.0,513032.0,2200,0,0,0,L,1122011218,0,126.07,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588336,848982.00
08/07/2016 12:45,2,9.178,ACTIVE,222.10,374.81,59.965,1470588303,"201051344000900","219011344069620",27.17,40.60,0,324.02,428.01,252.7,241.9,1.114,521882.3,521882.3,2194,0,0,0,L,1122011218,0,125.85,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588337,848983.00
08/07/2016 12:45,2,8.924,ACTIVE,221.87,374.21,59.965,1470588303,"201051344000648","219011344069620",26.62,44.30,0,322.81,428.01,240.4,230.1,1.096,511681.6,511681.6,2184,0,0,0,L,1122011218,0,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588338,848984.00
08/07/2016 12:45,2,9.084,ACTIVE,222.32,373.31,59.981,1470588303,"201051344000569","219011344069620",26.98,42.00,0,319.81,428.31,248.2,237.6,1.127,522272.9,522272.9,2190,0,0,0,L,1122011218,0,125.40,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588339,848985.00
08/07/2016 12:45,2,9.066,ACTIVE,222.55,373.91,59.970,1470588303,"201051344000983","219011344069620",26.96,43.20,0,320.71,428.31,247.3,236.8,1.153,514375.8,514375.8,2185,0,0,0,L,1122011218,0,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588340,848986.00
08/07/2016 12:45,2,9.084,ACTIVE,222.77,373.91,59.996,1470588303,"201051344001158","219011344069620",26.06,46.80,0,321.61,425.61,239.7,229.5,1.083,507063.0,507063.0,2192,0,0,0,L,1122011218,0,125.85,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588341,848987.00
08/07/2016 12:45,2,9.047,ACTIVE,222.32,375.11,59.970,1470588303,"201051344000576","219011344069620",26.84,42.30,0,323.72,428.31,245.8,235.3,1.123,514389.6,514389.6,2190,0,0,0,L,1122011218,0,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588342,848988.00
08/07/2016 12:45,2,8.373,ACTIVE,215.32,369.70,59.954,1470588303,"274151322000087","219011344069620",24.05,71.30,0,328.82,394.95,203.8,194.8,0.765,731607.4,731607.4,2189,0,0,0,L,1151911521,0,123.59,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470588343,848989.00
08/07/2016 13:00,2,8.863,ACTIVE,221.64,372.11,59.981,1470589203,"201051344000645","219011344069620",26.20,43.80,0,340.55,425.31,235.0,224.9,1.069,514003.8,514003.8,2190,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589205,848990.00
08/07/2016 13:00,2,8.219,ACTIVE,214.87,359.48,59.970,1470589203,"274151322000085","219011344069620",23.34,61.30,0,331.53,393.45,194.4,185.7,0.742,759393.4,759393.4,2165,0,0,0,L,1151911521,0,123.81,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589206,848991.00
08/07/2016 13:00,2,8.857,ACTIVE,220.52,373.31,59.996,1470589203,"201051344000633","219011344069620",25.86,50.80,0,339.65,425.31,232.0,222.0,1.096,505446.0,505446.0,2186,0,0,0,L,1122011218,0,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589207,848992.00
08/07/2016 13:00,2,8.836,ACTIVE,222.32,376.62,60.007,1470589203,"201051344000469","219011344069620",26.72,39.30,0,339.34,427.11,239.1,228.8,1.109,507612.2,507612.2,2198,0,0,0,L,1122011218,0,125.62,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589207,848993.00
08/07/2016 13:00,2,8.797,ACTIVE,218.26,368.80,59.991,1470589203,"201051344000646","219011344069620",25.60,52.30,0,333.63,420.80,228.2,218.3,1.056,508931.5,508931.5,2187,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589208,848994.00
08/07/2016 13:00,2,8.373,ACTIVE,215.09,354.37,60.002,1470589203,"274151322000052","219011344069620",25.19,70.00,0,329.73,403.67,213.5,204.1,0.831,778501.7,778501.7,2167,0,0,0,L,1151911521,0,122.91,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589209,848995.00
08/07/2016 13:00,2,8.891,ACTIVE,219.61,368.50,60.002,1470589203,"201051344000585","219011344069620",25.88,49.50,0,334.84,421.10,232.9,222.9,1.065,517816.1,517816.1,2182,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589210,848996.00
08/07/2016 13:00,2,8.697,ACTIVE,217.80,366.70,59.981,1470589203,"201051344001230","219011344069620",26.18,51.50,0,335.44,420.80,230.6,220.6,1.065,512289.3,512289.3,2197,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589211,848997.00
08/07/2016 13:00,2,8.689,ACTIVE,219.61,370.90,59.986,1470589203,"201051344000582","219011344069620",26.08,46.60,0,333.33,421.70,229.6,219.6,1.047,505113.5,505113.5,2186,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589212,848998.00
08/07/2016 13:00,2,8.748,ACTIVE,218.26,365.49,60.028,1470589203,"201051344000955","219011344069620",25.64,50.20,0,334.84,419.90,227.1,217.3,1.056,518630.9,518630.9,2193,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589213,848999.00
08/07/2016 13:00,2,5.678,ACTIVE,215.09,405.17,59.981,1470589203,"274151322000094","219011344069620",35.38,61.00,0,374.21,445.75,202.7,193.7,0.782,636969.6,636969.6,2206,0,0,0,L,1151911521,0,122.91,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589214,849000.00
08/07/2016 13:00,2,8.717,ACTIVE,222.32,372.71,60.007,1470589203,"201051344000579","219011344069620",26.24,51.00,0,340.25,424.71,231.8,221.8,1.056,521846.3,521846.3,2196,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589215,849001.00
08/07/2016 13:00,2,8.783,ACTIVE,217.80,368.20,60.007,1470589203,"201051344000890","219011344069620",25.70,54.80,0,335.14,420.50,228.6,218.7,1.043,515871.9,515871.9,2183,0,0,0,L,1122011218,0,125.17,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589216,849002.00
08/07/2016 13:00,2,8.672,ACTIVE,219.16,366.70,60.002,1470589203,"201051344000438","219011344069620",25.76,51.00,0,334.84,420.80,226.1,216.3,1.052,517478.9,517478.9,2195,0,0,0,L,1122011218,0,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589216,849003.00
08/07/2016 13:00,2,8.652,ACTIVE,218.26,366.70,59.996,1470589203,"201051344000417","219011344069620",25.52,55.50,0,334.24,419.00,223.9,214.2,1.047,509022.4,509022.4,2188,0,0,0,L,1122011218,0,124.94,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589217,849004.00
08/07/2016 13:00,2,8.232,ACTIVE,214.64,353.47,59.991,1470589203,"274151322000083","219011344069620",25.47,69.70,0,330.33,398.86,212.2,202.9,0.857,771487.9,771487.9,2171,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589218,849005.00
08/07/2016 13:00,2,8.752,ACTIVE,215.54,365.80,59.996,1470589203,"274151322000076","219011344069620",25.94,68.70,0,336.94,405.77,229.7,219.7,0.893,822790.4,822790.4,2177,0,0,0,L,1151911521,0,123.36,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589219,849006.00
08/07/2016 13:00,2,8.652,ACTIVE,220.52,371.21,59.975,1470589203,"201051344000868","219011344069620",27.08,42.80,0,337.84,427.71,237.3,227.1,1.052,506491.9,506491.9,2191,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589220,849007.00
08/07/2016 13:00,2,8.670,ACTIVE,214.64,380.52,59.991,1470589203,"274151322000095","219011344069620",26.16,67.30,0,329.13,400.36,229.7,219.7,0.871,814471.4,814471.4,2181,0,0,0,L,1151911521,0,123.59,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589221,849008.00
08/07/2016 13:00,2,8.838,ACTIVE,222.32,376.31,60.007,1470589203,"201051344000988","219011344069620",26.02,44.00,0,339.04,424.41,233.0,222.9,1.065,502814.0,502814.0,2197,0,0,0,L,1122011218,0,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589222,849009.00
08/07/2016 13:00,2,8.895,ACTIVE,219.39,367.90,60.023,1470589203,"201051344001025","219011344069620",25.92,51.80,0,334.54,421.40,233.3,223.3,1.039,516861.5,516861.5,2188,0,0,0,L,1122011218,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589223,849010.00
08/07/2016 13:00,2,8.725,ACTIVE,222.32,374.81,59.986,1470589203,"201051344000458","219011344069620",26.70,44.80,0,340.25,425.61,235.9,225.8,1.065,513943.5,513943.5,2188,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589224,849011.00
08/07/2016 13:00,2,8.832,ACTIVE,222.77,376.31,59.996,1470589203,"201051344000853","219011344069620",26.78,42.80,0,341.15,428.91,239.3,229.1,1.105,513053.4,513053.4,2189,0,0,0,L,1122011218,0,126.53,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589225,849012.00
08/07/2016 13:00,2,8.820,ACTIVE,217.80,366.40,60.018,1470589203,"201051344000685","219011344069620",25.66,48.30,0,334.54,419.90,229.2,219.3,1.092,516772.9,516772.9,2196,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589226,849013.00
08/07/2016 13:00,2,8.662,ACTIVE,219.61,369.10,59.981,1470589203,"201051344000917","219011344069620",26.36,46.80,0,334.24,419.00,231.2,221.2,1.087,513688.3,513688.3,2201,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589227,849014.00
08/07/2016 13:00,2,8.625,ACTIVE,218.26,367.90,60.012,1470589203,"201051344001145","219011344069620",26.14,46.80,0,334.24,419.00,228.3,218.4,1.039,518907.6,518907.6,2200,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589227,849015.00
08/07/2016 13:00,2,8.664,ACTIVE,220.06,370.60,60.018,1470589203,"201051344000651","219011344069620",26.26,46.80,0,336.04,424.11,230.4,220.5,1.043,511682.9,511682.9,2187,0,0,0,L,1122011218,0,126.30,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589228,849016.00
08/07/2016 13:00,2,8.172,ACTIVE,214.87,351.37,59.986,1470589203,"274151322000088","219011344069620",23.56,61.00,0,332.13,393.75,195.0,186.3,0.738,743507.1,743507.1,2169,0,0,0,L,1151911521,0,123.81,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589229,849017.00
08/07/2016 13:00,2,5.555,ACTIVE,215.77,401.26,59.986,1470589203,"274151322000068","219011344069620",35.96,62.80,0,373.61,444.24,202.6,193.6,0.782,637137.6,637137.6,2203,0,0,0,L,1151911521,0,123.59,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589230,849018.00
08/07/2016 13:00,2,8.719,ACTIVE,219.61,368.80,60.034,1470589203,"201051344001135","219011344069620",25.88,48.50,0,334.54,419.90,228.5,218.6,1.043,507773.9,507773.9,2188,0,0,0,L,1122011218,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589231,849019.00
08/07/2016 13:00,2,8.762,ACTIVE,219.84,371.21,59.970,1470589203,"201051344000594","219011344069620",26.14,55.80,0,334.54,425.31,231.9,221.9,1.065,518331.8,518331.8,2192,0,0,0,L,1122011218,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589232,849020.00
08/07/2016 13:00,2,8.875,ACTIVE,219.84,368.80,60.002,1470589203,"201051344001203","219011344069620",26.12,50.80,0,335.44,425.01,234.8,224.7,1.083,515638.3,515638.3,2197,0,0,0,L,1122011218,0,126.30,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589233,849021.00
08/07/2016 13:00,2,8.219,ACTIVE,215.09,363.99,59.981,1470589203,"274151322000054","219011344069620",23.84,61.00,0,331.53,396.75,198.3,189.5,0.760,758975.0,758975.0,2166,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589234,849022.00
08/07/2016 13:00,2,8.830,ACTIVE,220.74,372.41,60.023,1470589203,"201051344000867","219011344069620",26.28,47.30,0,341.45,425.61,235.1,225.0,1.052,505598.0,505598.0,2189,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589235,849023.00
08/07/2016 13:00,2,8.592,ACTIVE,219.61,369.70,59.996,1470589203,"201051344001093","219011344069620",26.72,47.50,0,334.54,423.20,232.4,222.4,1.065,513088.4,513088.4,2201,0,0,0,L,1122011218,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589236,849024.00
08/07/2016 13:00,2,8.900,ACTIVE,221.64,375.11,59.996,1470589203,"201051344000900","219011344069620",27.00,41.80,0,339.04,427.41,243.1,232.7,1.087,521941.1,521941.1,2195,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589237,849025.00
08/07/2016 13:00,2,8.646,ACTIVE,221.42,372.71,60.002,1470589203,"201051344000648","219011344069620",26.52,45.00,0,339.95,425.61,232.2,222.2,1.056,511737.7,511737.7,2185,0,0,0,L,1122011218,0,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589238,849026.00
08/07/2016 13:00,2,8.779,ACTIVE,221.87,373.31,59.996,1470589203,"201051344000569","219011344069620",26.86,43.40,0,337.54,427.71,238.6,228.4,1.092,522330.7,522330.7,2191,0,0,0,L,1122011218,0,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589239,849027.00
08/07/2016 13:00,2,8.779,ACTIVE,222.10,373.91,60.002,1470589203,"201051344000983","219011344069620",26.86,43.80,0,339.34,426.81,238.5,228.3,1.105,514433.4,514433.4,2186,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589240,849028.00
08/07/2016 13:00,2,8.717,ACTIVE,222.10,374.21,59.996,1470589203,"201051344001158","219011344069620",26.08,47.80,0,339.95,423.81,230.1,220.1,1.061,507118.7,507118.7,2193,0,0,0,L,1122011218,0,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589241,849029.00
08/07/2016 13:00,2,8.729,ACTIVE,221.87,375.41,60.002,1470589203,"201051344000576","219011344069620",26.88,42.50,0,339.65,426.81,237.4,227.2,1.092,514446.9,514446.9,2191,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589242,849030.00
08/07/2016 13:00,2,8.059,ACTIVE,214.87,351.07,60.007,1470589203,"274151322000087","219011344069620",23.68,73.30,0,331.83,393.15,193.2,184.6,0.720,731654.4,731654.4,2190,0,0,0,L,1151911521,0,123.14,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470589243,849031.00
08/07/2016 13:15,2,8.598,ACTIVE,221.87,373.61,59.981,1470590103,"201051344000645","219011344069620",26.34,43.80,0,330.33,430.72,229.2,219.3,1.039,514059.6,514059.6,2191,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590104,849032.00
08/07/2016 13:15,2,7.959,ACTIVE,215.32,361.59,59.975,1470590103,"274151322000085","219011344069620",23.38,60.80,0,320.41,396.75,188.2,179.8,0.716,759439.3,759439.3,2166,0,0,0,L,1151911521,0,123.81,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590105,849033.00
08/07/2016 13:15,2,8.654,ACTIVE,220.52,373.91,59.991,1470590103,"201051344000633","219011344069620",25.82,51.50,0,331.83,425.91,226.3,216.5,1.052,505501.1,505501.1,2187,0,0,0,L,1122011218,0,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590106,849034.00
08/07/2016 13:15,2,8.580,ACTIVE,222.32,373.31,60.023,1470590103,"201051344000469","219011344069620",26.74,40.00,0,330.03,434.02,232.1,222.1,1.078,507668.9,507668.9,2199,0,0,0,L,1122011218,0,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590107,849035.00
08/07/2016 13:15,2,8.408,ACTIVE,218.03,367.60,59.986,1470590103,"201051344000646","219011344069620",25.98,53.00,0,324.32,419.90,221.1,211.5,1.039,508985.6,508985.6,2188,0,0,0,L,1122011218,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590108,849036.00
08/07/2016 13:15,2,8.113,ACTIVE,215.32,376.31,59.944,1470590103,"274151322000052","219011344069620",25.35,70.00,0,324.32,400.96,208.1,199.0,0.813,778552.4,778552.4,2168,0,0,0,L,1151911521,0,122.91,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590109,849037.00
08/07/2016 13:15,2,8.459,ACTIVE,219.61,367.90,59.986,1470590103,"201051344000585","219011344069620",26.24,50.20,0,331.23,425.61,224.7,215.0,1.021,517871.3,517871.3,2183,0,0,0,L,1122011218,0,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590110,849038.00
08/07/2016 13:15,2,8.441,ACTIVE,217.58,363.39,59.981,1470590103,"201051344001230","219011344069620",26.16,50.80,0,325.52,421.70,223.4,213.7,1.052,512344.0,512344.0,2198,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590111,849039.00
08/07/2016 13:15,2,8.488,ACTIVE,219.61,367.30,59.991,1470590103,"201051344000582","219011344069620",25.84,47.30,0,322.81,425.91,222.2,212.5,1.008,505167.9,505167.9,2187,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590112,849040.00
08/07/2016 13:15,2,8.418,ACTIVE,218.26,365.19,59.949,1470590103,"201051344000955","219011344069620",25.82,51.30,0,325.82,425.31,220.2,210.6,1.052,518684.8,518684.8,2194,0,0,0,L,1122011218,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590112,849041.00
08/07/2016 13:15,2,5.422,ACTIVE,215.32,396.75,59.970,1470590103,"274151322000094","219011344069620",36.04,61.30,0,372.71,443.34,198.6,189.8,0.769,637018.0,637018.0,2207,0,0,0,L,1151911521,0,123.14,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590113,849042.00
08/07/2016 13:15,2,8.562,ACTIVE,222.32,372.41,59.981,1470590103,"201051344000579","219011344069620",26.00,52.00,0,331.83,432.22,225.5,215.7,1.039,521901.3,521901.3,2197,0,0,0,L,1122011218,0,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590114,849043.00
08/07/2016 13:15,2,8.398,ACTIVE,218.03,365.49,59.981,1470590103,"201051344000890","219011344069620",26.04,54.80,0,324.92,425.31,221.5,211.8,1.016,515926.1,515926.1,2184,0,0,0,L,1122011218,0,125.17,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590115,849044.00
08/07/2016 13:15,2,8.434,ACTIVE,219.16,366.40,59.986,1470590103,"201051344000438","219011344069620",25.72,51.50,0,324.32,424.11,219.4,209.9,1.030,517532.6,517532.6,2196,0,0,0,L,1122011218,0,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590116,849045.00
08/07/2016 13:15,2,8.328,ACTIVE,218.48,367.60,59.981,1470590103,"201051344000417","219011344069620",25.72,55.30,0,324.02,420.20,217.0,207.5,1.034,509075.4,509075.4,2189,0,0,0,L,1122011218,0,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590117,849046.00
08/07/2016 13:15,2,8.104,ACTIVE,214.87,379.32,59.970,1470590103,"274151322000083","219011344069620",25.23,69.70,0,323.72,400.06,207.1,197.9,0.831,771538.4,771538.4,2172,0,0,0,L,1151911521,0,123.14,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590118,849047.00
08/07/2016 13:15,2,8.514,ACTIVE,215.77,371.51,59.975,1470590103,"274151322000076","219011344069620",25.94,68.70,0,325.52,403.97,223.4,213.7,0.862,822845.0,822845.0,2178,0,0,0,L,1151911521,0,123.59,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590119,849048.00
08/07/2016 13:15,2,8.619,ACTIVE,220.52,370.90,59.986,1470590103,"201051344000868","219011344069620",26.48,42.50,0,330.93,429.22,231.1,221.2,1.012,506548.4,506548.4,2192,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590120,849049.00
08/07/2016 13:15,2,8.426,ACTIVE,214.64,352.87,59.981,1470590103,"274151322000095","219011344069620",26.16,67.70,0,318.00,405.17,223.3,213.6,0.849,814525.9,814525.9,2182,0,0,0,L,1151911521,0,123.36,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590121,849050.00
08/07/2016 13:15,2,8.668,ACTIVE,222.10,373.61,59.975,1470590103,"201051344000988","219011344069620",25.54,44.30,0,330.63,431.02,224.2,214.5,1.025,502869.0,502869.0,2198,0,0,0,L,1122011218,0,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590122,849051.00
08/07/2016 13:15,2,8.613,ACTIVE,219.39,366.40,59.986,1470590103,"201051344001025","219011344069620",25.88,52.80,0,324.32,425.91,225.7,215.9,1.008,516916.9,516916.9,2189,0,0,0,L,1122011218,0,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590122,849052.00
08/07/2016 13:15,2,8.619,ACTIVE,222.32,373.31,59.981,1470590103,"201051344000458","219011344069620",26.36,44.50,0,332.13,433.42,230.1,220.1,1.078,513999.6,513999.6,2189,0,0,0,L,1122011218,0,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590123,849053.00
08/07/2016 13:15,2,8.623,ACTIVE,222.55,374.51,59.965,1470590103,"201051344000853","219011344069620",26.72,43.40,0,332.43,431.62,233.3,223.3,1.078,513110.4,513110.4,2190,0,0,0,L,1122011218,0,126.53,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590124,849054.00
08/07/2016 13:15,2,8.490,ACTIVE,218.03,366.70,60.002,1470590103,"201051344000685","219011344069620",25.88,49.00,0,323.72,425.91,222.5,212.8,1.061,516827.3,516827.3,2197,0,0,0,L,1122011218,0,125.62,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590125,849055.00
08/07/2016 13:15,2,8.467,ACTIVE,219.39,367.90,59.975,1470590103,"201051344000917","219011344069620",26.12,47.50,0,322.51,423.81,224.0,214.3,1.052,513743.2,513743.2,2202,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590126,849056.00
08/07/2016 13:15,2,8.451,ACTIVE,218.26,364.29,59.944,1470590103,"201051344001145","219011344069620",25.96,47.30,0,323.72,424.11,222.2,212.5,1.021,518961.8,518961.8,2201,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590127,849057.00
08/07/2016 13:15,2,8.488,ACTIVE,219.84,368.80,59.981,1470590103,"201051344000651","219011344069620",25.92,48.30,0,324.32,425.91,222.9,213.2,1.003,511737.5,511737.5,2188,0,0,0,L,1122011218,0,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590128,849058.00
08/07/2016 13:15,2,7.932,ACTIVE,214.87,376.01,59.975,1470590103,"274151322000088","219011344069620",23.54,62.50,0,320.41,397.35,189.0,180.5,0.716,743553.2,743553.2,2170,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590129,849059.00
08/07/2016 13:15,2,5.277,ACTIVE,216.00,400.06,59.965,1470590103,"274151322000068","219011344069620",36.72,63.30,0,372.11,442.14,197.5,188.7,0.756,637185.6,637185.6,2204,0,0,0,L,1151911521,0,123.59,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590130,849060.00
08/07/2016 13:15,2,8.418,ACTIVE,219.16,365.80,59.944,1470590103,"201051344001135","219011344069620",25.92,49.50,0,322.81,424.41,221.1,211.4,1.012,507828.1,507828.1,2189,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590131,849061.00
08/07/2016 13:15,2,8.605,ACTIVE,219.61,370.00,59.975,1470590103,"201051344000594","219011344069620",25.90,56.00,0,327.02,428.61,225.5,215.8,1.016,518386.8,518386.8,2193,0,0,0,L,1122011218,0,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590132,849062.00
08/07/2016 13:15,2,8.518,ACTIVE,219.61,367.60,59.970,1470590103,"201051344001203","219011344069620",26.34,50.80,0,325.52,425.01,227.0,217.2,1.056,515694.0,515694.0,2198,0,0,0,L,1122011218,0,126.30,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590132,849063.00
08/07/2016 13:15,2,7.932,ACTIVE,215.32,377.82,59.981,1470590103,"274151322000054","219011344069620",23.87,62.80,0,323.11,397.66,191.6,183.0,0.738,759021.9,759021.9,2167,0,0,0,L,1151911521,0,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590133,849064.00
08/07/2016 13:15,2,8.633,ACTIVE,220.74,368.80,59.975,1470590103,"201051344000867","219011344069620",26.16,47.50,0,331.23,427.71,228.6,218.8,1.016,505653.7,505653.7,2190,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590134,849065.00
08/07/2016 13:15,2,8.414,ACTIVE,219.61,368.50,60.002,1470590103,"201051344001093","219011344069620",26.44,48.00,0,324.02,426.21,225.2,215.4,1.030,513143.5,513143.5,2202,0,0,0,L,1122011218,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590135,849066.00
08/07/2016 13:15,2,8.504,ACTIVE,221.64,373.61,59.959,1470590103,"201051344000900","219011344069620",27.41,41.50,0,326.72,432.22,235.9,225.8,1.052,521998.9,521998.9,2196,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590136,849067.00
08/07/2016 13:15,2,8.504,ACTIVE,221.42,372.41,59.981,1470590103,"201051344000648","219011344069620",26.20,45.30,0,330.03,425.01,225.6,215.8,1.034,511792.7,511792.7,2186,0,0,0,L,1122011218,0,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590137,849068.00
08/07/2016 13:15,2,8.557,ACTIVE,221.87,371.51,59.965,1470590103,"201051344000569","219011344069620",26.88,43.00,0,328.82,432.22,232.9,222.8,1.069,522387.5,522387.5,2192,0,0,0,L,1122011218,0,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590138,849069.00
08/07/2016 13:15,2,8.617,ACTIVE,222.10,369.10,59.975,1470590103,"201051344000983","219011344069620",26.58,44.00,0,330.63,434.63,231.7,221.7,1.052,514490.1,514490.1,2187,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590139,849070.00
08/07/2016 13:15,2,8.637,ACTIVE,222.10,373.61,59.970,1470590103,"201051344001158","219011344069620",25.54,48.00,0,329.13,430.72,223.5,213.8,1.012,507173.4,507173.4,2194,0,0,0,L,1122011218,0,125.85,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590140,849071.00
08/07/2016 13:15,2,8.463,ACTIVE,222.10,373.31,59.959,1470590103,"201051344000576","219011344069620",26.90,41.80,0,331.83,434.02,230.4,220.5,1.052,514503.3,514503.3,2192,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590141,849072.00
08/07/2016 13:15,2,7.955,ACTIVE,215.32,354.67,59.970,1470590103,"274151322000087","219011344069620",23.28,74.00,0,320.41,395.55,187.4,179.0,0.703,731700.2,731700.2,2191,0,0,0,L,1151911521,0,123.36,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470590142,849073.00
08/07/2016 13:30,2,8.537,ACTIVE,221.87,369.40,59.965,1470591003,"201051344000645","219011344069620",26.76,43.00,0,341.15,422.30,231.2,221.2,1.061,514114.8,514114.8,2192,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591005,849074.00
08/07/2016 13:30,2,7.922,ACTIVE,215.32,377.22,59.981,1470591003,"274151322000085","219011344069620",23.62,61.30,0,331.53,388.64,189.3,180.8,0.725,759484.5,759484.5,2167,0,0,0,L,1151911521,0,123.81,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591006,849075.00
08/07/2016 13:30,2,8.596,ACTIVE,220.52,370.90,59.981,1470591003,"201051344000633","219011344069620",26.16,50.40,0,339.95,422.00,227.7,217.8,1.061,505555.5,505555.5,2188,0,0,0,L,1122011218,0,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591007,849076.00
08/07/2016 13:30,2,8.568,ACTIVE,222.32,372.71,60.007,1470591003,"201051344000469","219011344069620",27.04,39.00,0,339.65,423.50,234.5,224.4,1.083,507724.8,507724.8,2200,0,0,0,L,1122011218,0,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591008,849077.00
08/07/2016 13:30,2,8.500,ACTIVE,218.26,367.60,59.975,1470591003,"201051344000646","219011344069620",25.92,52.00,0,334.84,416.89,223.2,213.5,1.052,509038.9,509038.9,2189,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591008,849078.00
08/07/2016 13:30,2,8.086,ACTIVE,215.32,372.11,59.991,1470591003,"274151322000052","219011344069620",25.50,69.70,0,330.93,396.45,208.7,199.5,0.813,778602.3,778602.3,2169,0,0,0,L,1151911521,0,123.14,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591009,849079.00
08/07/2016 13:30,2,8.453,ACTIVE,219.84,367.90,59.970,1470591003,"201051344000585","219011344069620",26.72,49.80,0,334.24,415.69,228.5,218.6,1.056,517925.8,517925.8,2184,0,0,0,L,1122011218,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591010,849080.00
08/07/2016 13:30,2,8.299,ACTIVE,217.80,364.59,59.986,1470591003,"201051344001230","219011344069620",26.72,50.80,0,336.04,416.89,224.5,214.7,1.047,512397.8,512397.8,2199,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591011,849081.00
08/07/2016 13:30,2,8.379,ACTIVE,219.84,368.20,59.975,1470591003,"201051344000582","219011344069620",26.36,47.50,0,334.24,416.59,223.5,213.8,1.012,505221.3,505221.3,2188,0,0,0,L,1122011218,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591012,849082.00
08/07/2016 13:30,2,8.309,ACTIVE,218.48,367.00,59.975,1470591003,"201051344000955","219011344069620",26.42,51.00,0,335.44,415.69,222.2,212.6,1.034,518737.8,518737.8,2195,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591013,849083.00
08/07/2016 13:30,2,5.420,ACTIVE,215.32,396.75,60.012,1470591003,"274151322000094","219011344069620",36.24,62.80,0,373.61,442.74,198.4,189.6,0.765,637065.5,637065.5,2208,0,0,0,L,1151911521,0,123.14,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591014,849084.00
08/07/2016 13:30,2,8.562,ACTIVE,222.32,373.91,59.986,1470591003,"201051344000579","219011344069620",26.16,51.30,0,341.15,421.10,226.8,217.0,1.043,521955.6,521955.6,2198,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591015,849085.00
08/07/2016 13:30,2,8.295,ACTIVE,218.26,364.59,59.986,1470591003,"201051344000890","219011344069620",26.56,54.50,0,336.04,416.89,222.9,213.2,1.008,515979.6,515979.6,2185,0,0,0,L,1122011218,0,125.40,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591016,849086.00
08/07/2016 13:30,2,8.342,ACTIVE,219.16,369.10,59.981,1470591003,"201051344000438","219011344069620",26.22,51.00,0,334.24,416.29,221.5,211.9,1.043,517585.5,517585.5,2197,0,0,0,L,1122011218,0,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591017,849087.00
08/07/2016 13:30,2,8.412,ACTIVE,218.48,369.70,60.007,1470591003,"201051344000417","219011344069620",25.68,55.30,0,335.74,415.39,218.8,209.2,1.034,509127.7,509127.7,2190,0,0,0,L,1122011218,0,124.94,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591018,849088.00
08/07/2016 13:30,2,7.975,ACTIVE,214.87,373.91,59.986,1470591003,"274151322000083","219011344069620",25.76,70.30,0,330.03,392.55,208.0,198.9,0.844,771588.0,771588.0,2173,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591019,849089.00
08/07/2016 13:30,2,8.533,ACTIVE,216.00,366.70,59.954,1470591003,"274151322000076","219011344069620",26.06,68.70,0,332.73,401.26,225.0,215.2,0.866,822898.7,822898.7,2179,0,0,0,L,1151911521,0,123.59,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591020,849090.00
08/07/2016 13:30,2,8.375,ACTIVE,220.52,372.41,59.986,1470591003,"201051344000868","219011344069620",27.45,41.00,0,341.15,424.41,233.0,223.0,1.043,506604.2,506604.2,2193,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591021,849091.00
08/07/2016 13:30,2,8.402,ACTIVE,215.09,379.62,59.970,1470591003,"274151322000095","219011344069620",26.40,69.30,0,329.43,396.45,224.6,214.8,0.853,814579.6,814579.6,2183,0,0,0,L,1151911521,0,123.81,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591022,849092.00
08/07/2016 13:30,2,8.707,ACTIVE,222.32,375.41,59.981,1470591003,"201051344000988","219011344069620",25.74,43.60,0,339.34,421.70,226.9,217.0,1.047,502923.1,502923.1,2199,0,0,0,L,1122011218,0,125.85,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591023,849093.00
08/07/2016 13:30,2,8.660,ACTIVE,219.61,366.40,59.986,1470591003,"201051344001025","219011344069620",26.10,52.00,0,334.84,416.89,228.7,218.8,1.025,516971.5,516971.5,2190,0,0,0,L,1122011218,0,125.40,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591024,849094.00
08/07/2016 13:30,2,8.549,ACTIVE,222.32,375.11,59.981,1470591003,"201051344000458","219011344069620",26.90,44.00,0,340.55,423.20,232.7,222.6,1.087,514055.1,514055.1,2190,0,0,0,L,1122011218,0,126.07,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591025,849095.00
08/07/2016 13:30,2,8.482,ACTIVE,222.55,374.21,59.975,1470591003,"201051344000853","219011344069620",27.41,41.80,0,340.55,425.31,235.4,225.3,1.083,513166.7,513166.7,2191,0,0,0,L,1122011218,0,126.53,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591026,849096.00
08/07/2016 13:30,2,8.479,ACTIVE,218.03,370.00,59.991,1470591003,"201051344000685","219011344069620",26.12,48.50,0,335.14,416.59,224.2,214.5,1.087,516881.0,516881.0,2198,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591026,849097.00
08/07/2016 13:30,2,8.355,ACTIVE,219.39,367.60,59.959,1470591003,"201051344000917","219011344069620",26.68,46.80,0,333.93,415.69,225.7,215.9,1.061,513797.2,513797.2,2203,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591027,849098.00
08/07/2016 13:30,2,8.457,ACTIVE,218.26,368.50,59.981,1470591003,"201051344001145","219011344069620",26.12,47.30,0,334.84,416.29,223.7,214.0,1.008,519015.4,519015.4,2202,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591028,849099.00
08/07/2016 13:30,2,8.607,ACTIVE,220.06,369.40,60.007,1470591003,"201051344000651","219011344069620",25.82,47.80,0,335.14,415.69,225.2,215.5,1.012,511791.4,511791.4,2189,0,0,0,L,1122011218,0,126.30,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591029,849100.00
08/07/2016 13:30,2,7.871,ACTIVE,215.32,366.10,59.986,1470591003,"274151322000088","219011344069620",23.91,62.50,0,331.23,388.94,190.6,182.1,0.725,743598.7,743598.7,2171,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591030,849101.00
08/07/2016 13:30,2,5.225,ACTIVE,216.00,416.89,59.981,1470591003,"274151322000068","219011344069620",37.25,62.30,0,370.60,441.24,196.8,188.1,0.760,637232.8,637232.8,2205,0,0,0,L,1151911521,0,124.04,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591031,849102.00
08/07/2016 13:30,2,8.529,ACTIVE,219.39,365.49,59.986,1470591003,"201051344001135","219011344069620",25.92,48.50,0,334.54,415.69,224.0,214.2,1.021,507881.6,507881.6,2190,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591032,849103.00
08/07/2016 13:30,2,8.537,ACTIVE,219.84,370.60,59.996,1470591003,"201051344000594","219011344069620",26.38,56.00,0,334.24,422.30,227.9,218.0,1.034,518441.3,518441.3,2194,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591033,849104.00
08/07/2016 13:30,2,8.484,ACTIVE,219.84,368.50,59.991,1470591003,"201051344001203","219011344069620",26.72,51.00,0,335.74,417.19,229.5,219.6,1.069,515748.9,515748.9,2199,0,0,0,L,1122011218,0,126.30,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591034,849105.00
08/07/2016 13:30,2,7.891,ACTIVE,215.32,377.82,59.975,1470591003,"274151322000054","219011344069620",24.21,62.80,0,330.63,390.14,193.3,184.7,0.738,759068.0,759068.0,2168,0,0,0,L,1151911521,0,123.36,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591034,849106.00
08/07/2016 13:30,2,8.590,ACTIVE,220.97,370.00,59.986,1470591003,"201051344000867","219011344069620",26.60,46.20,0,341.15,422.30,231.3,221.4,1.043,505709.0,505709.0,2191,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591035,849107.00
08/07/2016 13:30,2,8.383,ACTIVE,219.84,369.70,59.991,1470591003,"201051344001093","219011344069620",26.70,48.00,0,334.84,415.99,226.7,216.9,1.030,513197.8,513197.8,2203,0,0,0,L,1122011218,0,125.85,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591036,849108.00
08/07/2016 13:30,2,8.635,ACTIVE,221.64,371.51,59.996,1470591003,"201051344000900","219011344069620",27.29,40.80,0,339.65,425.01,238.6,228.3,1.061,522055.9,522055.9,2197,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591037,849109.00
08/07/2016 13:30,2,8.355,ACTIVE,221.64,372.41,59.965,1470591003,"201051344000648","219011344069620",27.00,43.40,0,340.55,423.50,228.4,218.5,1.034,511847.2,511847.2,2187,0,0,0,L,1122011218,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591038,849110.00
08/07/2016 13:30,2,8.502,ACTIVE,221.87,373.91,59.986,1470591003,"201051344000569","219011344069620",27.29,42.80,0,339.04,424.41,235.1,225.0,1.069,522443.6,522443.6,2193,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591039,849111.00
08/07/2016 13:30,2,8.553,ACTIVE,222.10,374.21,59.991,1470591003,"201051344000983","219011344069620",27.12,42.80,0,339.65,424.41,234.7,224.6,1.047,514546.1,514546.1,2188,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591040,849112.00
