ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 13:30,2,8.473,ACTIVE,222.10,373.91,59.996,1470591003,"201051344001158","219011344069620",26.40,47.00,0,340.25,422.00,226.4,216.6,1.052,507227.5,507227.5,2195,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591041,849113.00
08/07/2016 13:30,2,8.432,ACTIVE,222.10,374.21,59.991,1470591003,"201051344000576","219011344069620",27.31,41.30,0,339.65,424.11,233.2,223.2,1.074,514559.1,514559.1,2193,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591042,849114.00
08/07/2016 13:30,2,7.877,ACTIVE,215.32,356.18,59.986,1470591003,"274151322000087","219011344069620",23.70,73.30,0,331.53,387.74,189.0,180.5,0.703,731745.3,731745.3,2192,0,0,0,L,1151911521,0,123.59,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591043,849115.00
08/07/2016 13:45,2,8.498,ACTIVE,221.87,374.81,59.986,1470591904,"201051344000645","219011344069620",26.74,42.80,0,341.45,422.00,230.1,220.1,1.021,514169.9,514169.9,2193,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591905,849116.00
08/07/2016 13:45,2,7.896,ACTIVE,215.32,372.41,59.986,1470591904,"274151322000085","219011344069620",23.78,62.00,0,334.84,391.34,189.8,181.3,0.729,759529.6,759529.6,2168,0,0,0,L,1151911521,0,123.81,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591906,849117.00
08/07/2016 13:45,2,8.477,ACTIVE,220.52,370.90,59.991,1470591904,"201051344000633","219011344069620",26.48,50.20,0,340.85,422.00,227.3,217.5,1.061,505609.8,505609.8,2189,0,0,0,L,1122011218,0,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591906,849118.00
08/07/2016 13:45,2,8.502,ACTIVE,222.32,375.71,59.991,1470591904,"201051344000469","219011344069620",27.14,39.50,0,339.65,423.50,233.7,223.6,1.083,507780.6,507780.6,2201,0,0,0,L,1122011218,0,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591907,849119.00
08/07/2016 13:45,2,8.400,ACTIVE,218.48,368.20,59.991,1470591904,"201051344000646","219011344069620",26.30,51.30,0,333.93,416.29,223.8,214.1,1.034,509092.1,509092.1,2190,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591908,849120.00
08/07/2016 13:45,2,8.006,ACTIVE,215.09,353.17,59.991,1470591904,"274151322000052","219011344069620",25.80,69.70,0,330.93,397.35,209.0,199.8,0.818,778652.1,778652.1,2170,0,0,0,L,1151911521,0,122.91,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591909,849121.00
08/07/2016 13:45,2,8.562,ACTIVE,219.84,369.10,59.981,1470591904,"201051344000585","219011344069620",26.40,50.40,0,334.84,415.09,228.9,219.0,1.056,517980.2,517980.2,2185,0,0,0,L,1122011218,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591910,849122.00
08/07/2016 13:45,2,8.318,ACTIVE,218.03,365.80,59.986,1470591904,"201051344001230","219011344069620",26.66,51.00,0,336.04,416.89,224.6,214.8,1.056,512451.3,512451.3,2200,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591911,849123.00
08/07/2016 13:45,2,8.439,ACTIVE,219.84,368.50,59.986,1470591904,"201051344000582","219011344069620",26.16,47.80,0,333.93,416.59,223.5,213.8,1.021,505274.6,505274.6,2189,0,0,0,L,1122011218,0,125.85,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591912,849124.00
08/07/2016 13:45,2,8.467,ACTIVE,218.48,367.60,59.981,1470591904,"201051344000955","219011344069620",25.92,50.60,0,335.44,415.39,222.2,212.6,1.016,518790.7,518790.7,2196,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591913,849125.00
08/07/2016 13:45,2,5.428,ACTIVE,215.09,392.85,59.981,1470591904,"274151322000094","219011344069620",36.08,62.80,0,375.71,443.04,197.8,189.0,0.769,637112.9,637112.9,2209,0,0,0,L,1151911521,0,122.91,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591914,849126.00
08/07/2016 13:45,2,8.580,ACTIVE,222.32,373.31,60.002,1470591904,"201051344000579","219011344069620",26.06,50.60,0,340.25,421.40,226.5,216.7,1.039,522009.8,522009.8,2199,0,0,0,L,1122011218,0,125.85,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591915,849127.00
08/07/2016 13:45,2,8.527,ACTIVE,218.03,365.80,59.996,1470591904,"201051344000890","219011344069620",25.82,53.80,0,336.04,416.59,222.9,213.2,1.016,516032.7,516032.7,2186,0,0,0,L,1122011218,0,125.40,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591916,849128.00
08/07/2016 13:45,2,8.434,ACTIVE,219.16,369.40,59.986,1470591904,"201051344000438","219011344069620",25.92,51.30,0,334.54,415.09,221.5,211.9,1.016,517638.2,517638.2,2198,0,0,0,L,1122011218,0,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591916,849129.00
08/07/2016 13:45,2,8.422,ACTIVE,218.48,366.70,60.002,1470591904,"201051344000417","219011344069620",25.66,54.30,0,335.14,414.79,218.9,209.3,1.025,509179.8,509179.8,2191,0,0,0,L,1122011218,0,124.94,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591917,849130.00
08/07/2016 13:45,2,7.961,ACTIVE,214.41,376.92,59.986,1470591904,"274151322000083","219011344069620",25.80,70.30,0,330.33,392.55,208.0,198.8,0.844,771637.6,771637.6,2174,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591918,849131.00
08/07/2016 13:45,2,8.449,ACTIVE,215.77,355.58,59.991,1470591904,"274151322000076","219011344069620",26.32,69.70,0,336.64,401.86,224.9,215.2,0.866,822952.3,822952.3,2180,0,0,0,L,1151911521,0,123.36,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591919,849132.00
08/07/2016 13:45,2,8.566,ACTIVE,220.52,371.21,59.986,1470591904,"201051344000868","219011344069620",26.80,41.30,0,340.55,423.81,232.3,222.3,1.043,506659.8,506659.8,2194,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591920,849133.00
08/07/2016 13:45,2,8.451,ACTIVE,214.64,371.51,59.981,1470591904,"274151322000095","219011344069620",26.22,69.00,0,329.43,396.75,224.5,214.8,0.826,814633.2,814633.2,2184,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591921,849134.00
08/07/2016 13:45,2,8.586,ACTIVE,222.32,373.31,60.018,1470591904,"201051344000988","219011344069620",25.84,44.00,0,339.04,421.40,224.7,215.0,1.025,502977.2,502977.2,2200,0,0,0,L,1122011218,0,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591922,849135.00
08/07/2016 13:45,2,8.566,ACTIVE,219.61,367.30,59.996,1470591904,"201051344001025","219011344069620",26.34,51.50,0,334.54,416.59,228.5,218.6,1.008,517025.9,517025.9,2191,0,0,0,L,1122011218,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591923,849136.00
08/07/2016 13:45,2,8.549,ACTIVE,222.10,373.91,60.028,1470591904,"201051344000458","219011344069620",26.70,43.80,0,340.25,422.90,231.1,221.1,1.065,514110.4,514110.4,2191,0,0,0,L,1122011218,0,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591924,849137.00
08/07/2016 13:45,2,8.510,ACTIVE,222.55,374.81,59.991,1470591904,"201051344000853","219011344069620",27.17,42.30,0,340.55,424.41,234.1,224.0,1.069,513222.7,513222.7,2192,0,0,0,L,1122011218,0,126.30,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591925,849138.00
08/07/2016 13:45,2,8.471,ACTIVE,218.03,367.30,59.991,1470591904,"201051344000685","219011344069620",26.12,48.30,0,335.44,415.99,223.9,214.1,1.052,516934.5,516934.5,2199,0,0,0,L,1122011218,0,125.85,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591926,849139.00
08/07/2016 13:45,2,8.439,ACTIVE,219.39,368.50,59.986,1470591904,"201051344000917","219011344069620",26.40,47.50,0,334.84,415.39,225.6,215.8,1.052,513851.0,513851.0,2204,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591927,849140.00
08/07/2016 13:45,2,8.439,ACTIVE,218.26,366.70,59.986,1470591904,"201051344001145","219011344069620",26.20,47.30,0,335.14,415.99,223.9,214.1,0.999,519068.7,519068.7,2203,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591927,849141.00
08/07/2016 13:45,2,8.533,ACTIVE,220.06,368.20,59.986,1470591904,"201051344000651","219011344069620",26.10,48.00,0,337.24,419.90,225.3,215.6,1.012,511845.0,511845.0,2190,0,0,0,L,1122011218,0,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591928,849142.00
08/07/2016 13:45,2,7.867,ACTIVE,214.87,375.11,59.981,1470591904,"274151322000088","219011344069620",23.97,62.00,0,331.53,389.24,191.0,182.4,0.720,743644.1,743644.1,2172,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591929,849143.00
08/07/2016 13:45,2,5.383,ACTIVE,215.77,419.30,59.991,1470591904,"274151322000068","219011344069620",36.50,63.70,0,373.91,442.44,197.7,188.9,0.760,637279.9,637279.9,2206,0,0,0,L,1151911521,0,123.81,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591931,849144.00
08/07/2016 13:45,2,8.445,ACTIVE,219.39,367.90,60.012,1470591904,"201051344001135","219011344069620",26.20,49.00,0,334.54,415.09,223.9,214.2,1.012,507934.9,507934.9,2191,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591932,849145.00
08/07/2016 13:45,2,8.539,ACTIVE,219.39,370.00,59.986,1470591904,"201051344000594","219011344069620",26.28,56.00,0,334.24,421.70,227.2,217.4,1.030,518495.6,518495.6,2195,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591932,849146.00
08/07/2016 13:45,2,8.604,ACTIVE,219.61,369.10,59.986,1470591904,"201051344001203","219011344069620",26.30,50.80,0,336.04,417.19,229.1,219.2,1.065,515803.6,515803.6,2200,0,0,0,L,1122011218,0,126.07,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591933,849147.00
08/07/2016 13:45,2,7.910,ACTIVE,214.87,368.20,59.970,1470591904,"274151322000054","219011344069620",24.27,62.00,0,330.03,391.04,194.4,185.7,0.742,759114.1,759114.1,2169,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591934,849148.00
08/07/2016 13:45,2,8.576,ACTIVE,220.52,371.51,59.933,1470591904,"201051344000867","219011344069620",26.46,46.00,0,338.14,421.40,229.8,219.9,1.039,505764.0,505764.0,2192,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591935,849149.00
08/07/2016 13:45,2,8.260,ACTIVE,219.84,368.50,59.981,1470591904,"201051344001093","219011344069620",27.06,47.80,0,335.14,415.99,226.2,216.4,1.043,513251.8,513251.8,2204,0,0,0,L,1122011218,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591937,849150.00
08/07/2016 13:45,2,8.635,ACTIVE,221.42,371.81,59.991,1470591904,"201051344000900","219011344069620",27.12,40.20,0,339.65,424.71,237.1,226.9,1.069,522112.8,522112.8,2198,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591938,849151.00
08/07/2016 13:45,2,8.457,ACTIVE,221.42,372.11,59.938,1470591904,"201051344000648","219011344069620",26.48,44.00,0,340.85,423.81,226.7,216.9,1.065,511901.6,511901.6,2188,0,0,0,L,1122011218,0,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591939,849152.00
08/07/2016 13:45,2,8.516,ACTIVE,221.87,369.70,59.991,1470591904,"201051344000569","219011344069620",27.12,43.20,0,339.95,424.11,233.8,223.7,1.074,522499.7,522499.7,2194,0,0,0,L,1122011218,0,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591939,849153.00
08/07/2016 13:45,2,8.461,ACTIVE,222.10,374.51,59.996,1470591904,"201051344000983","219011344069620",27.21,43.20,0,339.34,424.11,233.2,223.1,1.074,514602.0,514602.0,2189,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591940,849154.00
08/07/2016 13:45,2,8.568,ACTIVE,221.87,372.11,59.991,1470591904,"201051344001158","219011344069620",25.98,46.60,0,339.95,421.40,225.5,215.7,1.052,507281.4,507281.4,2196,0,0,0,L,1122011218,0,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591941,849155.00
08/07/2016 13:45,2,8.428,ACTIVE,221.87,371.21,59.991,1470591904,"201051344000576","219011344069620",27.14,40.80,0,339.65,423.81,231.5,221.5,1.069,514614.7,514614.7,2194,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591942,849156.00
08/07/2016 13:45,2,7.914,ACTIVE,214.87,374.51,59.975,1470591904,"274151322000087","219011344069620",23.66,74.30,0,332.13,388.04,189.5,181.0,0.707,731790.5,731790.5,2193,0,0,0,L,1151911521,0,123.36,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470591943,849157.00
08/07/2016 14:00,2,8.424,ACTIVE,221.19,370.90,59.970,1470592804,"201051344000645","219011344069620",26.30,43.60,0,340.55,423.81,224.2,214.5,1.012,514224.7,514224.7,2194,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592805,849158.00
08/07/2016 14:00,2,7.875,ACTIVE,214.64,372.11,59.986,1470592804,"274151322000085","219011344069620",23.58,60.30,0,331.83,389.84,187.9,179.4,0.720,759574.9,759574.9,2169,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592806,849159.00
08/07/2016 14:00,2,8.410,ACTIVE,219.84,370.00,59.954,1470592804,"201051344000633","219011344069620",26.08,50.80,0,341.15,423.50,222.0,212.3,1.039,505664.0,505664.0,2190,0,0,0,L,1122011218,0,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592806,849160.00
08/07/2016 14:00,2,8.430,ACTIVE,221.64,370.90,59.959,1470592804,"201051344000469","219011344069620",26.48,40.60,0,339.65,425.31,226.0,216.2,1.052,507836.2,507836.2,2202,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592807,849161.00
08/07/2016 14:00,2,8.369,ACTIVE,218.03,366.70,59.975,1470592804,"201051344000646","219011344069620",26.04,50.80,0,334.54,417.79,220.7,211.1,1.016,509145.6,509145.6,2191,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592808,849162.00
08/07/2016 14:00,2,7.916,ACTIVE,214.87,355.28,59.975,1470592804,"274151322000052","219011344069620",26.26,67.30,0,330.03,394.35,210.4,201.2,0.826,778702.2,778702.2,2171,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592809,849163.00
08/07/2016 14:00,2,8.484,ACTIVE,219.61,367.60,59.981,1470592804,"201051344000585","219011344069620",25.96,49.80,0,334.24,416.89,223.0,213.3,1.025,518034.8,518034.8,2186,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592810,849164.00
08/07/2016 14:00,2,8.266,ACTIVE,217.58,362.49,59.970,1470592804,"201051344001230","219011344069620",26.44,50.60,0,336.04,419.00,221.2,211.5,1.025,512505.1,512505.1,2201,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592811,849165.00
08/07/2016 14:00,2,8.316,ACTIVE,219.39,368.20,59.986,1470592804,"201051344000582","219011344069620",26.08,47.80,0,333.33,418.09,219.6,210.0,0.994,505328.0,505328.0,2190,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592812,849166.00
08/07/2016 14:00,2,8.342,ACTIVE,218.26,364.29,59.959,1470592804,"201051344000955","219011344069620",26.10,51.00,0,336.34,417.79,220.4,210.8,1.043,518843.9,518843.9,2197,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592813,849167.00
08/07/2016 14:00,2,5.377,ACTIVE,214.64,419.60,59.970,1470592804,"274151322000094","219011344069620",36.58,61.00,0,375.41,445.75,199.6,190.7,0.778,637160.5,637160.5,2210,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592814,849168.00
08/07/2016 14:00,2,8.432,ACTIVE,221.42,370.90,59.981,1470592804,"201051344000579","219011344069620",26.04,51.00,0,340.85,423.50,222.3,212.6,1.030,522063.9,522063.9,2200,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592815,849169.00
08/07/2016 14:00,2,8.352,ACTIVE,217.80,363.69,59.981,1470592804,"201051344000890","219011344069620",26.00,52.80,0,336.34,418.70,219.8,210.3,1.003,516086.1,516086.1,2187,0,0,0,L,1122011218,0,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592815,849170.00
08/07/2016 14:00,2,8.373,ACTIVE,218.93,366.70,59.970,1470592804,"201051344000438","219011344069620",26.00,51.00,0,334.84,417.49,220.4,210.8,1.047,517691.2,517691.2,2199,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592816,849171.00
08/07/2016 14:00,2,8.330,ACTIVE,218.26,365.19,59.981,1470592804,"201051344000417","219011344069620",25.62,54.30,0,335.14,416.89,216.1,206.7,1.021,509232.1,509232.1,2192,0,0,0,L,1122011218,0,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592817,849172.00
08/07/2016 14:00,2,7.900,ACTIVE,213.96,375.41,59.975,1470592804,"274151322000083","219011344069620",26.08,69.70,0,329.73,394.35,208.7,199.5,0.849,771687.5,771687.5,2175,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592818,849173.00
08/07/2016 14:00,2,8.404,ACTIVE,215.32,360.99,59.965,1470592804,"274151322000076","219011344069620",26.60,68.30,0,332.43,402.16,226.2,216.4,0.879,823006.3,823006.3,2181,0,0,0,L,1151911521,0,123.36,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592819,849174.00
08/07/2016 14:00,2,8.467,ACTIVE,219.61,368.80,59.975,1470592804,"201051344000868","219011344069620",26.26,42.80,0,336.94,425.01,225.1,215.3,1.012,506715.1,506715.1,2195,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592820,849175.00
08/07/2016 14:00,2,8.359,ACTIVE,214.41,356.78,59.965,1470592804,"274151322000095","219011344069620",26.56,67.30,0,328.22,397.96,224.6,214.9,0.853,814687.0,814687.0,2185,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592821,849176.00
08/07/2016 14:00,2,8.391,ACTIVE,221.42,372.11,59.970,1470592804,"201051344000988","219011344069620",25.62,44.00,0,339.34,422.60,217.7,208.1,1.016,503030.8,503030.8,2201,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592822,849177.00
08/07/2016 14:00,2,8.566,ACTIVE,219.16,366.40,59.959,1470592804,"201051344001025","219011344069620",25.66,52.00,0,334.84,418.70,222.8,213.1,0.999,517080.4,517080.4,2192,0,0,0,L,1122011218,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592823,849178.00
08/07/2016 14:00,2,8.477,ACTIVE,221.42,370.00,59.991,1470592804,"201051344000458","219011344069620",26.24,44.50,0,340.25,425.01,225.1,215.4,1.052,514165.5,514165.5,2192,0,0,0,L,1122011218,0,125.40,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592824,849179.00
08/07/2016 14:00,2,8.482,ACTIVE,221.87,372.71,59.981,1470592804,"201051344000853","219011344069620",26.52,43.00,0,340.55,425.61,227.6,217.8,1.043,513278.6,513278.6,2193,0,0,0,L,1122011218,0,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592825,849180.00
08/07/2016 14:00,2,8.350,ACTIVE,217.58,365.49,60.007,1470592804,"201051344000685","219011344069620",26.36,48.80,0,335.14,418.09,222.8,213.2,1.065,516988.2,516988.2,2200,0,0,0,L,1122011218,0,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592826,849181.00
08/07/2016 14:00,2,8.264,ACTIVE,219.16,366.40,59.986,1470592804,"201051344000917","219011344069620",26.50,47.30,0,334.54,417.79,221.6,211.9,1.052,513904.9,513904.9,2205,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592827,849182.00
08/07/2016 14:00,2,8.279,ACTIVE,218.03,366.70,59.975,1470592804,"201051344001145","219011344069620",26.60,47.50,0,335.44,417.79,223.1,213.4,1.008,519122.4,519122.4,2204,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592827,849183.00
08/07/2016 14:00,2,8.426,ACTIVE,219.84,367.90,59.991,1470592804,"201051344000651","219011344069620",25.92,48.30,0,335.14,417.49,221.1,211.4,0.999,511898.8,511898.8,2191,0,0,0,L,1122011218,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592828,849184.00
08/07/2016 14:00,2,7.807,ACTIVE,214.41,367.30,59.965,1470592804,"274151322000088","219011344069620",24.17,60.00,0,330.93,390.14,191.0,182.5,0.725,743689.9,743689.9,2173,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592829,849185.00
08/07/2016 14:00,2,5.291,ACTIVE,215.54,412.38,59.949,1470592804,"274151322000068","219011344069620",37.11,62.80,0,373.91,443.34,198.5,189.6,0.760,637327.2,637327.2,2207,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592830,849186.00
08/07/2016 14:00,2,8.279,ACTIVE,219.16,364.89,59.965,1470592804,"201051344001135","219011344069620",26.20,49.00,0,335.14,417.19,219.8,210.2,1.016,507988.3,507988.3,2192,0,0,0,L,1122011218,0,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592831,849187.00
08/07/2016 14:00,2,8.557,ACTIVE,218.93,368.50,60.012,1470592804,"201051344000594","219011344069620",25.62,56.50,0,333.93,418.39,222.0,212.3,1.016,518549.8,518549.8,2196,0,0,0,L,1122011218,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592832,849188.00
08/07/2016 14:00,2,8.359,ACTIVE,219.39,364.29,59.981,1470592804,"201051344001203","219011344069620",26.34,50.60,0,335.44,418.70,223.1,213.4,1.039,515858.2,515858.2,2201,0,0,0,L,1122011218,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592833,849189.00
08/07/2016 14:00,2,7.869,ACTIVE,214.87,374.81,60.007,1470592804,"274151322000054","219011344069620",24.23,61.30,0,330.33,391.94,193.0,184.4,0.738,759160.5,759160.5,2170,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592834,849190.00
08/07/2016 14:00,2,8.410,ACTIVE,219.84,367.90,59.981,1470592804,"201051344000867","219011344069620",26.26,47.00,0,335.74,422.90,223.6,213.9,1.012,505818.8,505818.8,2193,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592835,849191.00
08/07/2016 14:00,2,8.244,ACTIVE,219.39,367.30,59.986,1470592804,"201051344001093","219011344069620",26.30,48.00,0,334.84,417.79,219.8,210.2,0.999,513305.6,513305.6,2205,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592836,849192.00
08/07/2016 14:00,2,8.498,ACTIVE,220.97,373.01,59.981,1470592804,"201051344000900","219011344069620",26.94,41.30,0,339.95,426.51,231.9,221.9,1.025,522169.3,522169.3,2199,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592837,849193.00
08/07/2016 14:00,2,8.344,ACTIVE,220.74,369.40,59.986,1470592804,"201051344000648","219011344069620",26.24,44.50,0,340.25,424.71,221.5,211.9,0.999,511955.7,511955.7,2189,0,0,0,L,1122011218,0,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592838,849194.00
08/07/2016 14:00,2,8.463,ACTIVE,220.97,370.00,59.975,1470592804,"201051344000569","219011344069620",26.54,43.00,0,339.95,426.21,227.4,217.6,1.043,522555.4,522555.4,2195,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592838,849195.00
08/07/2016 14:00,2,8.410,ACTIVE,221.42,369.70,59.981,1470592804,"201051344000983","219011344069620",26.64,43.60,0,339.95,425.31,226.9,217.1,1.034,514657.6,514657.6,2190,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592839,849196.00
08/07/2016 14:00,2,8.426,ACTIVE,221.42,372.41,59.981,1470592804,"201051344001158","219011344069620",25.68,48.30,0,337.54,422.60,219.1,209.6,1.012,507335.1,507335.1,2197,0,0,0,L,1122011218,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592840,849197.00
08/07/2016 14:00,2,8.381,ACTIVE,221.19,370.90,59.975,1470592804,"201051344000576","219011344069620",26.60,42.30,0,340.25,425.01,225.7,215.9,1.025,514669.9,514669.9,2195,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592841,849198.00
08/07/2016 14:00,2,7.732,ACTIVE,214.41,355.58,59.975,1470592804,"274151322000087","219011344069620",24.07,72.70,0,331.23,389.24,188.4,179.9,0.707,731835.9,731835.9,2194,0,0,0,L,1151911521,0,123.14,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470592842,849199.00
08/07/2016 14:15,2,8.402,ACTIVE,221.42,370.90,59.986,1470593704,"201051344000645","219011344069620",26.52,43.00,0,340.55,421.70,225.5,215.7,1.008,514278.7,514278.7,2195,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593705,849200.00
08/07/2016 14:15,2,7.658,ACTIVE,214.87,374.81,59.986,1470593704,"274151322000085","219011344069620",24.01,60.30,0,331.53,391.04,186.1,177.6,0.712,759619.5,759619.5,2170,0,0,0,L,1151911521,0,123.81,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593706,849201.00
08/07/2016 14:15,2,8.359,ACTIVE,220.06,369.70,59.981,1470593704,"201051344000633","219011344069620",26.32,50.40,0,341.45,420.50,222.8,213.1,1.030,505717.3,505717.3,2191,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593706,849202.00
08/07/2016 14:15,2,8.244,ACTIVE,221.87,371.51,59.981,1470593704,"201051344000469","219011344069620",27.33,40.00,0,340.25,422.30,228.2,218.3,1.074,507890.7,507890.7,2203,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593707,849203.00
08/07/2016 14:15,2,8.205,ACTIVE,217.80,366.10,59.949,1470593704,"201051344000646","219011344069620",26.38,50.80,0,334.54,415.39,219.0,209.5,1.012,509198.0,509198.0,2192,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593708,849204.00
08/07/2016 14:15,2,7.822,ACTIVE,214.64,359.18,59.975,1470593704,"274151322000052","219011344069620",26.06,65.70,0,330.33,395.85,206.5,197.4,0.804,778751.9,778751.9,2172,0,0,0,L,1151911521,0,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593709,849205.00
08/07/2016 14:15,2,8.379,ACTIVE,219.39,368.80,59.970,1470593704,"201051344000585","219011344069620",26.36,49.80,0,334.84,414.49,223.5,213.8,1.047,518088.1,518088.1,2187,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593710,849206.00
08/07/2016 14:15,2,8.160,ACTIVE,217.35,363.69,59.991,1470593704,"201051344001230","219011344069620",26.58,49.80,0,336.64,415.39,219.6,210.1,1.012,512557.7,512557.7,2202,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593711,849207.00
08/07/2016 14:15,2,8.271,ACTIVE,219.16,369.40,59.975,1470593704,"201051344000582","219011344069620",26.06,47.80,0,333.63,415.09,218.2,208.6,1.016,505380.4,505380.4,2191,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593712,849208.00
08/07/2016 14:15,2,8.152,ACTIVE,217.80,365.80,59.986,1470593704,"201051344000955","219011344069620",26.40,50.80,0,336.34,415.69,217.8,208.3,1.034,518896.1,518896.1,2198,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593713,849209.00
08/07/2016 14:15,2,5.295,ACTIVE,214.87,398.86,59.965,1470593704,"274151322000094","219011344069620",36.60,62.50,0,377.52,444.85,196.6,187.8,0.760,637207.4,637207.4,2211,0,0,0,L,1151911521,0,122.91,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593714,849210.00
08/07/2016 14:15,2,8.258,ACTIVE,221.64,369.70,59.981,1470593704,"201051344000579","219011344069620",26.60,50.80,0,341.15,420.50,222.6,212.9,1.030,522117.2,522117.2,2201,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593715,849211.00
08/07/2016 14:15,2,8.152,ACTIVE,217.58,364.89,59.986,1470593704,"201051344000890","219011344069620",26.44,52.50,0,336.34,415.99,218.4,208.9,0.999,516138.5,516138.5,2188,0,0,0,L,1122011218,0,124.94,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593716,849212.00
08/07/2016 14:15,2,8.145,ACTIVE,218.48,368.20,59.981,1470593704,"201051344000438","219011344069620",26.36,51.30,0,334.54,415.39,217.4,207.9,1.039,517743.4,517743.4,2200,0,0,0,L,1122011218,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593717,849213.00
08/07/2016 14:15,2,8.156,ACTIVE,218.03,364.89,59.981,1470593704,"201051344000417","219011344069620",26.00,53.80,0,336.04,414.19,214.7,205.3,1.012,509283.6,509283.6,2193,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593718,849214.00
08/07/2016 14:15,2,7.873,ACTIVE,213.96,355.88,59.965,1470593704,"274151322000083","219011344069620",25.76,67.70,0,329.13,392.55,205.4,196.3,0.835,771736.9,771736.9,2176,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593719,849215.00
08/07/2016 14:15,2,8.217,ACTIVE,215.54,380.52,59.965,1470593704,"274151322000076","219011344069620",26.66,66.30,0,332.43,400.66,221.4,211.8,0.862,823059.6,823059.6,2182,0,0,0,L,1151911521,0,123.36,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593720,849216.00
08/07/2016 14:15,2,8.406,ACTIVE,219.84,370.00,59.975,1470593704,"201051344000868","219011344069620",26.80,42.00,0,336.04,421.70,228.1,218.2,1.025,506769.6,506769.6,2196,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593721,849217.00
08/07/2016 14:15,2,8.285,ACTIVE,214.41,366.10,59.981,1470593704,"274151322000095","219011344069620",26.36,67.00,0,329.43,395.55,221.1,211.4,0.840,814740.2,814740.2,2186,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593721,849218.00
08/07/2016 14:15,2,8.307,ACTIVE,221.64,372.41,59.981,1470593704,"201051344000988","219011344069620",26.34,44.30,0,339.34,419.90,221.6,211.9,1.034,503083.5,503083.5,2202,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593722,849219.00
08/07/2016 14:15,2,8.465,ACTIVE,218.93,365.49,59.970,1470593704,"201051344001025","219011344069620",26.00,51.80,0,334.24,415.69,223.1,213.4,1.016,517133.8,517133.8,2193,0,0,0,L,1122011218,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593723,849220.00
08/07/2016 14:15,2,8.348,ACTIVE,221.64,371.21,60.007,1470593704,"201051344000458","219011344069620",26.88,44.00,0,341.15,422.00,227.3,217.5,1.074,514219.9,514219.9,2193,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593724,849221.00
08/07/2016 14:15,2,8.344,ACTIVE,222.10,373.31,59.981,1470593704,"201051344000853","219011344069620",27.29,41.50,0,340.25,422.90,230.5,220.6,1.061,513333.7,513333.7,2194,0,0,0,L,1122011218,0,126.30,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593725,849222.00
08/07/2016 14:15,2,8.168,ACTIVE,217.58,366.10,59.986,1470593704,"201051344000685","219011344069620",26.62,48.80,0,336.04,415.69,220.1,210.5,1.056,517041.1,517041.1,2201,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593726,849223.00
08/07/2016 14:15,2,8.248,ACTIVE,218.93,367.00,59.986,1470593704,"201051344000917","219011344069620",26.48,48.00,0,333.93,415.09,221.1,211.5,1.047,513957.9,513957.9,2206,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593727,849224.00
08/07/2016 14:15,2,8.240,ACTIVE,217.58,367.00,59.986,1470593704,"201051344001145","219011344069620",26.40,47.30,0,335.14,415.69,220.4,210.8,1.008,519175.3,519175.3,2205,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593728,849225.00
08/07/2016 14:15,2,8.291,ACTIVE,219.61,366.70,59.981,1470593704,"201051344000651","219011344069620",26.24,49.00,0,334.24,414.19,220.2,210.6,0.990,511951.5,511951.5,2192,0,0,0,L,1122011218,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593729,849226.00
08/07/2016 14:15,2,7.729,ACTIVE,214.64,367.00,59.981,1470593704,"274151322000088","219011344069620",24.13,59.80,0,330.63,388.34,188.8,180.4,0.716,743735.1,743735.1,2174,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593730,849227.00
08/07/2016 14:15,2,5.176,ACTIVE,215.54,408.48,59.965,1470593704,"274151322000068","219011344069620",37.05,60.00,0,376.01,443.94,194.5,185.8,0.751,637373.9,637373.9,2208,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593731,849228.00
08/07/2016 14:15,2,8.236,ACTIVE,218.71,369.10,59.981,1470593704,"201051344001135","219011344069620",26.32,49.00,0,335.14,414.19,219.5,210.0,1.008,508040.7,508040.7,2193,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593732,849229.00
08/07/2016 14:15,2,8.326,ACTIVE,219.16,369.70,59.986,1470593704,"201051344000594","219011344069620",26.58,55.30,0,333.93,416.29,224.0,214.3,1.021,518603.2,518603.2,2197,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593732,849230.00
08/07/2016 14:15,2,8.289,ACTIVE,219.16,368.50,59.981,1470593704,"201051344001203","219011344069620",26.70,50.40,0,335.14,415.09,224.0,214.3,1.043,515911.6,515911.6,2202,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593733,849231.00
08/07/2016 14:15,2,7.729,ACTIVE,214.87,360.08,59.970,1470593704,"274151322000054","219011344069620",24.45,61.00,0,330.93,389.84,191.4,182.8,0.734,759206.2,759206.2,2171,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593734,849232.00
08/07/2016 14:15,2,8.258,ACTIVE,220.06,368.80,59.981,1470593704,"201051344000867","219011344069620",27.06,45.80,0,336.34,421.70,226.2,216.4,1.030,505872.9,505872.9,2194,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593735,849233.00
08/07/2016 14:15,2,8.154,ACTIVE,219.16,365.80,59.965,1470593704,"201051344001093","219011344069620",26.82,47.30,0,333.93,414.79,221.4,211.7,1.016,513358.5,513358.5,2206,0,0,0,L,1122011218,0,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593736,849234.00
08/07/2016 14:15,2,8.357,ACTIVE,220.97,370.30,60.007,1470593704,"201051344000900","219011344069620",27.61,40.40,0,339.95,424.11,233.5,223.4,1.047,522225.2,522225.2,2200,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593737,849235.00
08/07/2016 14:15,2,8.197,ACTIVE,220.97,370.30,59.991,1470593704,"201051344000648","219011344069620",26.90,43.40,0,340.85,422.30,223.2,213.5,1.034,512009.2,512009.2,2190,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593738,849236.00
08/07/2016 14:15,2,8.334,ACTIVE,221.42,371.21,59.996,1470593704,"201051344000569","219011344069620",27.31,42.00,0,340.25,423.50,230.6,220.6,1.052,522610.5,522610.5,2196,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593739,849237.00
08/07/2016 14:15,2,8.352,ACTIVE,221.64,372.71,59.991,1470593704,"201051344000983","219011344069620",27.19,43.00,0,340.25,423.81,229.8,219.9,1.056,514712.5,514712.5,2191,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593740,849238.00
08/07/2016 14:15,2,8.475,ACTIVE,221.42,371.21,59.965,1470593704,"201051344001158","219011344069620",25.80,47.00,0,340.25,420.50,221.4,211.8,1.012,507388.1,507388.1,2198,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593741,849239.00
08/07/2016 14:15,2,8.375,ACTIVE,221.42,374.81,59.981,1470593704,"201051344000576","219011344069620",26.88,41.00,0,339.95,422.60,227.8,217.9,1.047,514724.5,514724.5,2196,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593742,849240.00
08/07/2016 14:15,2,7.637,ACTIVE,214.87,357.08,59.986,1470593704,"274151322000087","219011344069620",24.13,73.00,0,331.23,389.54,186.6,178.2,0.698,731880.7,731880.7,2195,0,0,0,L,1151911521,0,123.36,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470593743,849241.00
08/07/2016 14:30,2,8.275,ACTIVE,221.19,370.00,59.996,1470594603,"201051344000645","219011344069620",26.30,43.20,0,342.05,421.10,220.5,210.9,0.999,514332.1,514332.1,2196,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594604,849242.00
08/07/2016 14:30,2,7.551,ACTIVE,214.87,351.37,59.991,1470594603,"274151322000085","219011344069620",23.84,60.50,0,331.53,387.44,182.2,173.9,0.698,759663.6,759663.6,2171,0,0,0,L,1151911521,0,123.81,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594605,849243.00
08/07/2016 14:30,2,8.268,ACTIVE,220.29,368.80,59.996,1470594603,"201051344000633","219011344069620",26.04,50.60,0,341.15,419.90,217.9,208.4,1.021,505770.1,505770.1,2192,0,0,0,L,1122011218,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594606,849244.00
08/07/2016 14:30,2,8.168,ACTIVE,221.64,373.31,59.991,1470594603,"201051344000469","219011344069620",26.86,40.60,0,340.85,422.60,222.3,212.6,1.034,507944.8,507944.8,2204,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594607,849245.00
08/07/2016 14:30,2,8.146,ACTIVE,218.26,365.19,59.991,1470594603,"201051344000646","219011344069620",25.88,50.60,0,334.84,415.39,213.4,204.1,0.994,509249.8,509249.8,2193,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594608,849246.00
08/07/2016 14:30,2,7.682,ACTIVE,214.87,375.71,59.981,1470594603,"274151322000052","219011344069620",26.08,64.50,0,330.03,391.64,202.7,193.7,0.795,778800.6,778800.6,2173,0,0,0,L,1151911521,0,122.91,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594609,849247.00
08/07/2016 14:30,2,8.270,ACTIVE,219.61,369.40,59.975,1470594603,"201051344000585","219011344069620",25.90,50.60,0,334.24,413.89,216.9,207.4,1.021,518141.0,518141.0,2188,0,0,0,L,1122011218,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594610,849248.00
08/07/2016 14:30,2,8.064,ACTIVE,217.80,363.69,59.975,1470594603,"201051344001230","219011344069620",26.30,50.00,0,336.34,415.09,214.6,205.2,0.994,512609.8,512609.8,2203,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594611,849249.00
08/07/2016 14:30,2,8.055,ACTIVE,219.39,368.50,59.959,1470594603,"201051344000582","219011344069620",26.14,49.30,0,333.93,415.09,213.2,203.9,0.972,505432.0,505432.0,2192,0,0,0,L,1122011218,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594612,849250.00
08/07/2016 14:30,2,8.125,ACTIVE,218.26,364.29,59.986,1470594603,"201051344000955","219011344069620",25.78,51.00,0,337.24,414.49,212.2,202.9,0.999,518947.6,518947.6,2199,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594613,849251.00
08/07/2016 14:30,2,5.205,ACTIVE,215.09,416.59,59.996,1470594603,"274151322000094","219011344069620",36.46,60.80,0,376.01,442.74,192.2,183.5,0.747,637253.5,637253.5,2212,0,0,0,L,1151911521,0,122.91,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594613,849252.00
08/07/2016 14:30,2,8.094,ACTIVE,221.64,371.21,59.996,1470594603,"201051344000579","219011344069620",26.52,51.00,0,341.75,420.20,217.3,207.8,0.977,522169.9,522169.9,2202,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594614,849253.00
08/07/2016 14:30,2,8.109,ACTIVE,218.03,365.19,59.991,1470594603,"201051344000890","219011344069620",25.98,52.50,0,336.94,415.09,213.0,203.7,0.977,516190.1,516190.1,2189,0,0,0,L,1122011218,0,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594615,849254.00
08/07/2016 14:30,2,8.033,ACTIVE,218.93,363.99,60.012,1470594603,"201051344000438","219011344069620",26.12,51.00,0,334.84,414.79,212.6,203.3,0.990,517794.8,517794.8,2201,0,0,0,L,1122011218,0,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594616,849255.00
