ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 14:30,2,8.000,ACTIVE,218.26,363.69,59.991,1470594603,"201051344000417","219011344069620",25.84,53.80,0,336.34,413.89,209.4,200.2,0.981,509334.3,509334.3,2194,0,0,0,L,1122011218,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594617,849256.00
08/07/2016 14:30,2,7.736,ACTIVE,213.96,373.01,59.954,1470594603,"274151322000083","219011344069620",25.84,66.70,0,329.13,391.34,202.5,193.6,0.822,771785.5,771785.5,2177,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594618,849257.00
08/07/2016 14:30,2,8.070,ACTIVE,215.54,370.60,59.981,1470594603,"274151322000076","219011344069620",26.60,64.80,0,330.93,396.15,217.3,207.9,0.844,823112.0,823112.0,2183,0,0,0,L,1151911521,0,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594619,849258.00
08/07/2016 14:30,2,8.268,ACTIVE,220.06,369.40,59.996,1470594603,"201051344000868","219011344069620",26.50,42.00,0,333.63,420.80,221.8,212.2,0.999,506823.5,506823.5,2197,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594620,849259.00
08/07/2016 14:30,2,8.143,ACTIVE,214.87,370.90,59.991,1470594603,"274151322000095","219011344069620",26.36,66.70,0,329.13,395.25,217.2,207.7,0.826,814792.5,814792.5,2187,0,0,0,L,1151911521,0,123.81,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594621,849260.00
08/07/2016 14:30,2,8.277,ACTIVE,221.87,369.10,59.991,1470594603,"201051344000988","219011344069620",25.68,44.30,0,339.34,419.90,215.3,205.9,1.003,503135.7,503135.7,2203,0,0,0,L,1122011218,0,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594622,849261.00
08/07/2016 14:30,2,8.219,ACTIVE,219.16,364.59,59.986,1470594603,"201051344001025","219011344069620",26.04,51.30,0,335.14,415.09,216.7,207.2,0.981,517186.5,517186.5,2194,0,0,0,L,1122011218,0,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594623,849262.00
08/07/2016 14:30,2,8.104,ACTIVE,221.42,369.10,59.991,1470594603,"201051344000458","219011344069620",27.02,44.30,0,341.15,422.00,221.9,212.2,1.052,514273.7,514273.7,2194,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594624,849263.00
08/07/2016 14:30,2,8.236,ACTIVE,222.10,372.71,59.981,1470594603,"201051344000853","219011344069620",26.94,41.80,0,340.85,422.60,224.8,215.1,1.012,513388.2,513388.2,2195,0,0,0,L,1122011218,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594625,849264.00
08/07/2016 14:30,2,8.146,ACTIVE,217.80,367.00,59.975,1470594603,"201051344000685","219011344069620",26.16,49.00,0,336.64,415.09,215.8,206.4,1.043,517093.2,517093.2,2202,0,0,0,L,1122011218,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594626,849265.00
08/07/2016 14:30,2,8.096,ACTIVE,219.16,366.70,59.975,1470594603,"201051344000917","219011344069620",26.34,48.30,0,334.84,414.79,215.9,206.5,1.003,514010.2,514010.2,2207,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594627,849266.00
08/07/2016 14:30,2,8.152,ACTIVE,217.80,366.10,59.991,1470594603,"201051344001145","219011344069620",26.16,47.50,0,335.44,415.09,215.9,206.5,0.963,519227.4,519227.4,2206,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594627,849267.00
08/07/2016 14:30,2,8.176,ACTIVE,219.61,366.40,59.996,1470594603,"201051344000651","219011344069620",25.86,49.30,0,335.44,413.89,214.0,204.6,0.959,512003.5,512003.5,2193,0,0,0,L,1122011218,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594628,849268.00
08/07/2016 14:30,2,7.578,ACTIVE,214.87,353.47,59.970,1470594603,"274151322000088","219011344069620",24.05,59.30,0,330.03,388.04,184.7,176.4,0.694,743779.7,743779.7,2175,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594629,849269.00
08/07/2016 14:30,2,5.178,ACTIVE,215.54,396.15,59.996,1470594603,"274151322000068","219011344069620",36.30,59.30,0,374.81,443.04,190.5,181.9,0.734,637419.9,637419.9,2209,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594630,849270.00
08/07/2016 14:30,2,8.094,ACTIVE,219.16,364.59,60.007,1470594603,"201051344001135","219011344069620",25.92,50.60,0,335.14,413.89,212.5,203.1,0.981,508092.5,508092.5,2194,0,0,0,L,1122011218,0,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594631,849271.00
08/07/2016 14:30,2,8.256,ACTIVE,219.39,367.60,59.996,1470594603,"201051344000594","219011344069620",26.06,55.00,0,334.24,416.29,217.8,208.3,0.999,518656.0,518656.0,2198,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594632,849272.00
08/07/2016 14:30,2,8.008,ACTIVE,219.61,364.59,59.996,1470594603,"201051344001203","219011344069620",26.70,51.00,0,335.74,415.69,216.3,206.9,1.008,515964.5,515964.5,2203,0,0,0,L,1122011218,0,126.07,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594633,849273.00
08/07/2016 14:30,2,7.576,ACTIVE,214.87,371.21,60.002,1470594603,"274151322000054","219011344069620",24.29,60.80,0,330.03,389.54,186.2,177.8,0.712,759251.4,759251.4,2172,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594634,849274.00
08/07/2016 14:30,2,8.215,ACTIVE,220.29,368.20,60.039,1470594603,"201051344000867","219011344069620",26.46,46.80,0,335.44,419.30,220.2,210.6,0.990,505926.3,505926.3,2195,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594635,849275.00
08/07/2016 14:30,2,7.971,ACTIVE,219.39,364.59,60.007,1470594603,"201051344001093","219011344069620",26.54,47.50,0,334.54,415.09,214.1,204.7,0.981,513410.6,513410.6,2207,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594636,849276.00
08/07/2016 14:30,2,8.229,ACTIVE,221.19,370.60,60.007,1470594603,"201051344000900","219011344069620",27.35,40.20,0,341.15,422.60,228.0,218.1,1.016,522280.4,522280.4,2201,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594637,849277.00
08/07/2016 14:30,2,8.143,ACTIVE,220.97,369.70,59.996,1470594603,"201051344000648","219011344069620",26.42,43.80,0,341.15,421.40,217.8,208.3,1.003,512061.9,512061.9,2191,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594638,849278.00
08/07/2016 14:30,2,8.131,ACTIVE,221.42,371.81,60.023,1470594603,"201051344000569","219011344069620",27.33,42.30,0,340.55,422.60,224.8,215.1,1.034,522664.9,522664.9,2197,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594639,849279.00
08/07/2016 14:30,2,8.285,ACTIVE,221.64,371.51,60.028,1470594603,"201051344000983","219011344069620",26.68,42.80,0,340.85,423.20,223.8,214.1,1.039,514766.8,514766.8,2192,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594640,849280.00
08/07/2016 14:30,2,8.232,ACTIVE,221.42,372.41,59.996,1470594603,"201051344001158","219011344069620",25.82,47.80,0,341.45,420.20,215.3,205.9,0.994,507440.4,507440.4,2199,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594641,849281.00
08/07/2016 14:30,2,8.203,ACTIVE,221.42,371.21,59.965,1470594603,"201051344000576","219011344069620",26.78,41.30,0,341.15,422.00,222.4,212.8,1.008,514778.4,514778.4,2197,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594642,849282.00
08/07/2016 14:30,2,7.588,ACTIVE,214.87,353.47,59.996,1470594603,"274151322000087","219011344069620",23.74,71.70,0,330.63,386.23,182.2,174.0,0.672,731924.8,731924.8,2196,0,0,0,L,1151911521,0,123.36,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470594643,849283.00
08/07/2016 14:45,2,7.990,ACTIVE,220.97,371.81,59.944,1470595503,"201051344000645","219011344069620",26.74,42.80,0,341.75,419.60,216.3,206.9,0.968,514384.2,514384.2,2197,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595504,849284.00
08/07/2016 14:45,2,7.350,ACTIVE,215.09,373.31,59.975,1470595503,"274151322000085","219011344069620",24.11,60.00,0,331.53,387.14,179.6,171.4,0.689,759706.7,759706.7,2172,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595505,849285.00
08/07/2016 14:45,2,7.998,ACTIVE,219.84,368.80,59.965,1470595503,"201051344000633","219011344069620",26.40,50.60,0,317.40,438.83,213.8,204.5,1.021,505821.5,505821.5,2193,0,0,0,L,1122011218,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595506,849286.00
08/07/2016 14:45,2,8.066,ACTIVE,221.42,372.41,59.965,1470595503,"201051344000469","219011344069620",26.80,41.00,0,340.85,420.80,218.8,209.2,0.999,507997.3,507997.3,2205,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595507,849287.00
08/07/2016 14:45,2,7.879,ACTIVE,218.03,366.10,59.949,1470595503,"201051344000646","219011344069620",26.52,50.80,0,334.84,413.59,211.7,202.4,1.012,509300.3,509300.3,2194,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595508,849288.00
08/07/2016 14:45,2,7.510,ACTIVE,214.87,360.69,59.954,1470595503,"274151322000052","219011344069620",26.28,63.70,0,330.93,395.55,199.8,191.0,0.787,778848.7,778848.7,2174,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595508,849289.00
08/07/2016 14:45,2,8.121,ACTIVE,219.39,366.70,59.970,1470595503,"201051344000585","219011344069620",26.20,50.20,0,335.14,411.48,215.5,206.1,0.994,518192.4,518192.4,2189,0,0,0,L,1122011218,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595509,849290.00
08/07/2016 14:45,2,7.814,ACTIVE,217.58,363.99,59.965,1470595503,"201051344001230","219011344069620",26.82,49.00,0,336.94,413.59,212.4,203.1,0.981,512660.6,512660.6,2204,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595510,849291.00
08/07/2016 14:45,2,7.770,ACTIVE,218.93,364.59,59.944,1470595503,"201051344000582","219011344069620",26.78,48.30,0,334.54,413.29,210.6,201.3,0.977,505482.5,505482.5,2193,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595511,849292.00
08/07/2016 14:45,2,7.885,ACTIVE,217.80,363.39,59.986,1470595503,"201051344000955","219011344069620",26.32,51.00,0,337.24,412.98,210.2,201.0,0.994,518997.9,518997.9,2200,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595512,849293.00
08/07/2016 14:45,2,5.078,ACTIVE,215.09,407.87,59.954,1470595503,"274151322000094","219011344069620",36.78,58.50,0,375.71,442.14,188.2,179.7,0.725,637298.8,637298.8,2213,0,0,0,L,1151911521,0,123.14,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595513,849294.00
08/07/2016 14:45,2,8.041,ACTIVE,221.19,368.80,59.959,1470595503,"201051344000579","219011344069620",26.36,50.40,0,341.75,418.39,214.7,205.3,0.994,522221.4,522221.4,2203,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595514,849295.00
08/07/2016 14:45,2,7.984,ACTIVE,217.58,363.39,59.996,1470595503,"201051344000890","219011344069620",26.12,52.30,0,336.04,414.19,211.1,201.8,0.977,516240.7,516240.7,2190,0,0,0,L,1122011218,0,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595515,849296.00
08/07/2016 14:45,2,7.840,ACTIVE,218.71,367.90,59.949,1470595503,"201051344000438","219011344069620",26.48,51.00,0,335.14,412.98,210.1,200.8,0.963,517845.2,517845.2,2202,0,0,0,L,1122011218,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595516,849297.00
08/07/2016 14:45,2,7.797,ACTIVE,218.03,363.39,59.975,1470595503,"201051344000417","219011344069620",26.24,53.30,0,335.74,411.78,207.2,198.1,0.972,509384.0,509384.0,2195,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595517,849298.00
08/07/2016 14:45,2,7.578,ACTIVE,214.41,356.78,59.959,1470595503,"274151322000083","219011344069620",25.92,65.00,0,330.33,391.04,198.9,190.1,0.804,771833.5,771833.5,2178,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595517,849299.00
08/07/2016 14:45,2,7.898,ACTIVE,215.77,355.28,59.965,1470595503,"274151322000076","219011344069620",26.76,63.70,0,336.94,400.06,214.1,204.7,0.831,823163.7,823163.7,2184,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595518,849300.00
08/07/2016 14:45,2,8.084,ACTIVE,219.61,369.10,59.965,1470595503,"201051344000868","219011344069620",26.68,41.80,0,336.34,418.70,218.4,208.9,0.981,506875.9,506875.9,2198,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595519,849301.00
08/07/2016 14:45,2,7.885,ACTIVE,214.87,376.62,59.949,1470595503,"274151322000095","219011344069620",26.74,66.00,0,330.03,394.95,213.4,204.0,0.813,814844.0,814844.0,2188,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595520,849302.00
08/07/2016 14:45,2,7.998,ACTIVE,221.42,372.11,59.970,1470595503,"201051344000988","219011344069620",26.04,44.80,0,339.65,418.39,211.0,201.8,0.981,503186.4,503186.4,2204,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595521,849303.00
08/07/2016 14:45,2,8.053,ACTIVE,219.16,366.10,59.965,1470595503,"201051344001025","219011344069620",26.32,51.80,0,335.14,413.59,214.8,205.4,0.950,517237.8,517237.8,2195,0,0,0,L,1122011218,0,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595522,849304.00
08/07/2016 14:45,2,8.068,ACTIVE,221.42,367.00,59.959,1470595503,"201051344000458","219011344069620",26.64,44.30,0,342.05,420.50,217.8,208.3,1.039,514326.0,514326.0,2195,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595523,849305.00
08/07/2016 14:45,2,8.088,ACTIVE,221.64,374.21,59.975,1470595503,"201051344000853","219011344069620",26.88,42.30,0,340.55,420.80,220.1,210.5,1.021,513441.2,513441.2,2196,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595524,849306.00
08/07/2016 14:45,2,8.029,ACTIVE,217.80,367.30,59.954,1470595503,"201051344000685","219011344069620",26.16,48.80,0,336.04,412.98,212.7,203.4,1.012,517144.4,517144.4,2203,0,0,0,L,1122011218,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595525,849307.00
08/07/2016 14:45,2,8.035,ACTIVE,218.93,366.10,59.922,1470595503,"201051344000917","219011344069620",26.24,48.50,0,334.54,412.38,213.4,204.0,1.008,514061.4,514061.4,2208,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595526,849308.00
08/07/2016 14:45,2,7.895,ACTIVE,217.58,364.59,59.975,1470595503,"201051344001145","219011344069620",26.66,47.50,0,335.44,414.19,213.1,203.8,0.959,519278.7,519278.7,2207,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595527,849309.00
08/07/2016 14:45,2,8.010,ACTIVE,219.61,367.60,59.970,1470595503,"201051344000651","219011344069620",26.14,49.50,0,335.74,412.38,211.8,202.5,0.955,512054.2,512054.2,2194,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595528,849310.00
08/07/2016 14:45,2,7.430,ACTIVE,214.87,360.08,59.965,1470595503,"274151322000088","219011344069620",24.17,58.50,0,330.33,387.44,181.6,173.4,0.689,743823.3,743823.3,2176,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595528,849311.00
08/07/2016 14:45,2,4.994,ACTIVE,215.54,402.77,59.959,1470595503,"274151322000068","219011344069620",36.98,60.00,0,374.51,443.34,187.6,179.1,0.720,637465.0,637465.0,2210,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595530,849312.00
08/07/2016 14:45,2,8.020,ACTIVE,218.71,365.19,59.970,1470595503,"201051344001135","219011344069620",25.92,50.60,0,334.84,411.78,210.5,201.2,0.963,508142.9,508142.9,2195,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595531,849313.00
08/07/2016 14:45,2,8.141,ACTIVE,218.93,367.30,59.970,1470595503,"201051344000594","219011344069620",25.98,55.30,0,334.84,414.49,214.2,204.8,0.981,518707.6,518707.6,2199,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595531,849314.00
08/07/2016 14:45,2,8.018,ACTIVE,219.16,365.80,60.007,1470595503,"201051344001203","219011344069620",26.48,50.80,0,336.04,412.98,215.0,205.6,1.008,516015.9,516015.9,2204,0,0,0,L,1122011218,0,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595532,849315.00
08/07/2016 14:45,2,7.492,ACTIVE,214.87,352.27,59.975,1470595503,"274151322000054","219011344069620",24.19,59.50,0,331.23,391.34,183.4,175.1,0.703,759295.4,759295.4,2173,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595533,849316.00
08/07/2016 14:45,2,8.027,ACTIVE,219.84,367.60,59.991,1470595503,"201051344000867","219011344069620",26.62,46.60,0,318.30,431.92,216.4,206.9,0.981,505978.3,505978.3,2196,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595534,849317.00
08/07/2016 14:45,2,7.799,ACTIVE,219.16,365.80,59.965,1470595503,"201051344001093","219011344069620",26.82,47.80,0,334.84,412.98,211.8,202.5,0.972,513461.3,513461.3,2208,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595535,849318.00
08/07/2016 14:45,2,8.090,ACTIVE,220.74,372.71,59.959,1470595503,"201051344000900","219011344069620",27.25,40.40,0,339.95,421.70,223.2,213.5,0.990,522334.2,522334.2,2202,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595536,849319.00
08/07/2016 14:45,2,7.936,ACTIVE,220.97,371.81,59.970,1470595503,"201051344000648","219011344069620",26.60,44.30,0,342.35,420.50,213.9,204.5,0.994,512113.3,512113.3,2192,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595537,849320.00
08/07/2016 14:45,2,8.078,ACTIVE,220.97,373.31,59.965,1470595503,"201051344000569","219011344069620",26.80,43.00,0,340.55,421.10,219.2,209.6,1.003,522717.8,522717.8,2198,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595538,849321.00
08/07/2016 14:45,2,8.041,ACTIVE,221.19,371.81,59.944,1470595503,"201051344000983","219011344069620",27.00,43.80,0,340.85,421.40,219.6,210.0,1.021,514819.6,514819.6,2193,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595539,849322.00
08/07/2016 14:45,2,8.064,ACTIVE,221.42,370.30,59.965,1470595503,"201051344001158","219011344069620",25.96,47.50,0,341.75,418.39,212.1,202.8,0.968,507491.3,507491.3,2200,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595540,849323.00
08/07/2016 14:45,2,7.844,ACTIVE,221.19,370.00,59.965,1470595503,"201051344000576","219011344069620",27.43,41.30,0,340.85,420.80,217.9,208.4,0.994,514830.9,514830.9,2198,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595541,849324.00
08/07/2016 14:45,2,7.400,ACTIVE,214.87,361.59,59.954,1470595503,"274151322000087","219011344069620",24.03,70.70,0,332.13,388.94,179.9,171.8,0.672,731968.0,731968.0,2197,0,0,0,L,1151911521,0,123.36,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470595542,849325.00
08/07/2016 15:00,2,7.906,ACTIVE,221.42,369.70,60.012,1470596403,"201051344000645","219011344069620",26.76,41.80,0,342.05,418.39,214.2,204.8,0.990,514435.7,514435.7,2198,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596404,849326.00
08/07/2016 15:00,2,7.236,ACTIVE,215.32,353.77,60.002,1470596403,"274151322000085","219011344069620",24.21,60.00,0,333.03,392.25,177.3,169.2,0.676,759749.1,759749.1,2173,0,0,0,L,1151911521,0,124.04,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596405,849327.00
08/07/2016 15:00,2,7.830,ACTIVE,220.29,370.90,60.007,1470596403,"201051344000633","219011344069620",26.70,49.30,0,341.75,417.49,211.6,202.3,0.986,505872.3,505872.3,2194,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596406,849328.00
08/07/2016 15:00,2,7.889,ACTIVE,221.87,373.31,60.012,1470596403,"201051344000469","219011344069620",27.15,39.30,0,340.85,419.90,216.9,207.4,1.008,508049.3,508049.3,2206,0,0,0,L,1122011218,0,125.40,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596407,849329.00
08/07/2016 15:00,2,7.789,ACTIVE,218.03,368.20,60.018,1470596403,"201051344000646","219011344069620",26.42,50.20,0,334.54,412.98,208.4,199.3,0.946,509350.3,509350.3,2195,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596408,849330.00
08/07/2016 15:00,2,7.303,ACTIVE,215.09,362.19,60.002,1470596403,"274151322000052","219011344069620",26.30,62.50,0,332.13,394.35,194.3,185.6,0.756,778895.6,778895.6,2175,0,0,0,L,1151911521,0,122.91,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596409,849331.00
08/07/2016 15:00,2,7.986,ACTIVE,219.61,367.30,60.012,1470596403,"201051344000585","219011344069620",26.40,49.30,0,334.54,411.48,213.3,204.0,0.981,518243.6,518243.6,2190,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596410,849332.00
08/07/2016 15:00,2,7.641,ACTIVE,217.80,366.40,59.965,1470596403,"201051344001230","219011344069620",27.10,49.30,0,336.64,412.68,209.6,200.3,0.968,512711.0,512711.0,2205,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596411,849333.00
08/07/2016 15:00,2,7.695,ACTIVE,219.16,364.89,60.002,1470596403,"201051344000582","219011344069620",26.76,47.80,0,334.84,412.98,208.5,199.3,0.963,505532.5,505532.5,2194,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596412,849334.00
08/07/2016 15:00,2,7.691,ACTIVE,218.26,367.00,60.007,1470596403,"201051344000955","219011344069620",26.48,50.00,0,336.64,412.08,206.1,197.0,0.968,519047.5,519047.5,2201,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596413,849335.00
08/07/2016 15:00,2,4.973,ACTIVE,215.09,413.29,60.002,1470596403,"274151322000094","219011344069620",36.62,60.30,0,374.51,440.04,184.4,176.1,0.712,637343.0,637343.0,2214,0,0,0,L,1151911521,0,123.14,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596414,849336.00
08/07/2016 15:00,2,7.850,ACTIVE,221.87,370.60,60.044,1470596403,"201051344000579","219011344069620",26.64,50.20,0,341.45,418.09,211.8,202.5,0.981,522272.3,522272.3,2204,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596415,849337.00
08/07/2016 15:00,2,7.777,ACTIVE,218.03,364.59,60.023,1470596403,"201051344000890","219011344069620",26.52,52.30,0,336.34,412.68,208.8,199.7,0.955,516290.7,516290.7,2191,0,0,0,L,1122011218,0,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596416,849338.00
08/07/2016 15:00,2,7.625,ACTIVE,218.71,368.20,60.012,1470596403,"201051344000438","219011344069620",26.72,50.60,0,334.54,412.08,206.2,197.1,0.968,517894.9,517894.9,2203,0,0,0,L,1122011218,0,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596417,849339.00
08/07/2016 15:00,2,7.613,ACTIVE,218.26,364.59,60.007,1470596403,"201051344000417","219011344069620",26.46,52.00,0,336.04,411.78,204.2,195.2,0.959,509433.0,509433.0,2196,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596418,849340.00
08/07/2016 15:00,2,7.412,ACTIVE,214.41,377.52,59.996,1470596403,"274151322000083","219011344069620",26.00,64.80,0,330.33,390.14,195.0,186.3,0.782,771880.5,771880.5,2179,0,0,0,L,1151911521,0,122.68,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596419,849341.00
08/07/2016 15:00,2,7.725,ACTIVE,216.00,369.70,60.012,1470596403,"274151322000076","219011344069620",26.72,63.70,0,337.24,398.26,209.0,199.8,0.822,823214.1,823214.1,2185,0,0,0,L,1151911521,0,123.81,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596420,849342.00
08/07/2016 15:00,2,7.943,ACTIVE,220.29,370.00,60.018,1470596403,"201051344000868","219011344069620",26.86,42.00,0,337.24,418.39,216.0,206.6,0.968,506927.8,506927.8,2199,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596421,849343.00
08/07/2016 15:00,2,7.689,ACTIVE,214.64,369.10,60.002,1470596403,"274151322000095","219011344069620",26.90,64.80,0,330.33,393.45,209.2,199.9,0.795,814894.4,814894.4,2189,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596422,849344.00
08/07/2016 15:00,2,7.865,ACTIVE,221.87,373.61,60.018,1470596403,"201051344000988","219011344069620",26.24,43.20,0,340.25,417.19,208.9,199.7,0.963,503236.6,503236.6,2205,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596423,849345.00
08/07/2016 15:00,2,7.900,ACTIVE,219.39,366.70,60.002,1470596403,"201051344001025","219011344069620",26.60,51.30,0,323.41,431.92,212.8,203.5,0.950,517288.9,517288.9,2196,0,0,0,L,1122011218,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596424,849346.00
08/07/2016 15:00,2,7.910,ACTIVE,221.42,368.50,60.007,1470596403,"201051344000458","219011344069620",26.94,43.80,0,341.75,419.60,215.6,206.1,1.008,514377.9,514377.9,2196,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596425,849347.00
08/07/2016 15:00,2,7.914,ACTIVE,222.10,371.81,60.012,1470596403,"201051344000853","219011344069620",27.15,41.30,0,339.95,419.60,217.7,208.2,1.012,513493.6,513493.6,2197,0,0,0,L,1122011218,0,126.30,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596426,849348.00
08/07/2016 15:00,2,7.707,ACTIVE,218.03,364.89,60.018,1470596403,"201051344000685","219011344069620",26.84,47.50,0,336.04,412.68,209.4,200.2,1.021,517194.8,517194.8,2204,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596427,849349.00
08/07/2016 15:00,2,7.744,ACTIVE,219.16,367.30,60.007,1470596403,"201051344000917","219011344069620",26.94,47.00,0,335.14,412.08,211.1,201.8,0.999,514112.1,514112.1,2209,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596427,849350.00
08/07/2016 15:00,2,7.830,ACTIVE,218.03,367.00,60.012,1470596403,"201051344001145","219011344069620",26.46,46.60,0,336.04,412.98,209.8,200.6,0.955,519329.2,519329.2,2208,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596428,849351.00
08/07/2016 15:00,2,7.752,ACTIVE,219.61,367.30,60.028,1470596403,"201051344000651","219011344069620",26.70,49.30,0,336.34,411.78,209.6,200.4,0.937,512104.6,512104.6,2195,0,0,0,L,1122011218,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596429,849352.00
08/07/2016 15:00,2,7.234,ACTIVE,215.09,374.21,60.007,1470596403,"274151322000088","219011344069620",24.35,58.00,0,331.23,386.53,178.4,170.3,0.681,743866.2,743866.2,2177,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596430,849353.00
08/07/2016 15:00,2,4.904,ACTIVE,215.77,400.96,60.007,1470596403,"274151322000068","219011344069620",36.98,58.30,0,373.31,440.04,183.4,175.1,0.703,637509.1,637509.1,2211,0,0,0,L,1151911521,0,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596431,849354.00
08/07/2016 15:00,2,7.764,ACTIVE,219.16,366.70,60.002,1470596403,"201051344001135","219011344069620",26.48,50.00,0,335.14,411.48,208.4,199.2,0.955,508192.9,508192.9,2196,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596432,849355.00
08/07/2016 15:00,2,7.713,ACTIVE,219.39,367.30,60.007,1470596403,"201051344000594","219011344069620",27.10,54.50,0,333.63,413.59,211.7,202.4,0.963,518758.5,518758.5,2200,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596433,849356.00
08/07/2016 15:00,2,7.789,ACTIVE,219.61,367.60,60.012,1470596403,"201051344001203","219011344069620",26.96,50.00,0,336.04,412.38,212.6,203.3,0.994,516067.0,516067.0,2205,0,0,0,L,1122011218,0,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596434,849357.00
08/07/2016 15:00,2,7.277,ACTIVE,215.09,369.40,60.007,1470596403,"274151322000054","219011344069620",24.53,60.30,0,331.53,387.74,180.7,172.5,0.685,759338.8,759338.8,2174,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596435,849358.00
08/07/2016 15:00,2,7.854,ACTIVE,220.29,370.00,60.012,1470596403,"201051344000867","219011344069620",26.90,45.30,0,338.44,416.89,214.0,204.6,0.963,506029.8,506029.8,2197,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596436,849359.00
08/07/2016 15:00,2,7.639,ACTIVE,219.39,367.60,60.012,1470596403,"201051344001093","219011344069620",27.08,46.80,0,335.14,412.08,209.4,200.2,0.959,513511.7,513511.7,2209,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596437,849360.00
08/07/2016 15:00,2,7.957,ACTIVE,220.97,372.11,60.007,1470596403,"201051344000900","219011344069620",27.29,40.20,0,340.85,420.80,219.9,210.3,0.981,522387.3,522387.3,2203,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596438,849361.00
08/07/2016 15:00,2,7.711,ACTIVE,220.97,369.40,60.012,1470596403,"201051344000648","219011344069620",27.08,42.80,0,341.75,419.30,211.3,202.0,0.968,512164.2,512164.2,2193,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596439,849362.00
08/07/2016 15:00,2,7.783,ACTIVE,221.19,373.91,60.002,1470596403,"201051344000569","219011344069620",27.57,42.00,0,340.55,419.90,217.4,207.9,1.003,522770.1,522770.1,2199,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596440,849363.00
08/07/2016 15:00,2,7.852,ACTIVE,221.64,367.30,60.012,1470596403,"201051344000983","219011344069620",27.35,42.30,0,340.25,420.50,217.3,207.8,0.990,514872.0,514872.0,2194,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596440,849364.00
08/07/2016 15:00,2,7.857,ACTIVE,221.64,372.11,60.012,1470596403,"201051344001158","219011344069620",26.46,46.00,0,341.45,417.49,210.6,201.3,0.955,507541.8,507541.8,2201,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596441,849365.00
08/07/2016 15:00,2,7.877,ACTIVE,221.64,373.91,60.028,1470596403,"201051344000576","219011344069620",27.00,40.20,0,341.15,419.60,215.5,206.0,0.994,514882.8,514882.8,2199,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596442,849366.00
08/07/2016 15:00,2,7.293,ACTIVE,215.32,364.89,60.007,1470596403,"274151322000087","219011344069620",24.11,71.30,0,331.53,388.64,177.9,169.8,0.658,732010.7,732010.7,2198,0,0,0,L,1151911521,0,123.59,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470596443,849367.00
08/07/2016 15:15,2,7.740,ACTIVE,220.52,369.10,59.954,1470597304,"201051344000645","219011344069620",26.24,42.80,0,341.75,417.49,205.8,196.7,0.928,514485.8,514485.8,2199,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597305,849368.00
08/07/2016 15:15,2,6.980,ACTIVE,214.41,362.49,59.959,1470597304,"274151322000085","219011344069620",24.19,58.80,0,334.24,388.64,170.8,162.9,0.654,759790.7,759790.7,2174,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597306,849369.00
08/07/2016 15:15,2,7.600,ACTIVE,219.61,367.90,59.928,1470597304,"201051344000633","219011344069620",26.46,49.50,0,342.05,417.49,203.6,194.6,0.950,505921.8,505921.8,2195,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597306,849370.00
08/07/2016 15:15,2,7.576,ACTIVE,220.97,369.70,59.965,1470597304,"201051344000469","219011344069620",27.04,40.40,0,340.55,419.30,207.3,198.2,0.950,508099.8,508099.8,2207,0,0,0,L,1122011218,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597307,849371.00
08/07/2016 15:15,2,7.465,ACTIVE,217.58,363.69,59.938,1470597304,"201051344000646","219011344069620",26.34,50.20,0,335.14,411.48,199.1,190.2,0.932,509398.9,509398.9,2196,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597308,849372.00
08/07/2016 15:15,2,7.189,ACTIVE,214.41,374.51,59.949,1470597304,"274151322000052","219011344069620",25.90,62.50,0,331.53,394.05,188.5,180.0,0.734,778941.4,778941.4,2176,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597309,849373.00
08/07/2016 15:15,2,7.666,ACTIVE,219.16,366.10,59.959,1470597304,"201051344000585","219011344069620",26.26,49.00,0,335.44,414.49,203.7,194.7,0.946,518293.3,518293.3,2191,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597310,849374.00
08/07/2016 15:15,2,7.373,ACTIVE,217.35,362.19,59.996,1470597304,"201051344001230","219011344069620",26.86,49.30,0,336.34,412.38,200.5,191.6,0.902,512759.8,512759.8,2206,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597311,849375.00
08/07/2016 15:15,2,7.463,ACTIVE,219.16,365.80,59.965,1470597304,"201051344000582","219011344069620",26.34,48.80,0,327.02,417.79,199.0,190.2,0.910,505581.1,505581.1,2195,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597312,849376.00
08/07/2016 15:15,2,7.363,ACTIVE,217.80,364.29,59.965,1470597304,"201051344000955","219011344069620",26.44,50.60,0,336.64,410.58,197.2,188.4,0.941,519095.7,519095.7,2202,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597313,849377.00
08/07/2016 15:15,2,4.809,ACTIVE,214.41,396.75,59.970,1470597304,"274151322000094","219011344069620",36.30,59.80,0,375.41,440.34,178.1,169.9,0.694,637386.1,637386.1,2215,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597314,849378.00
08/07/2016 15:15,2,7.617,ACTIVE,220.97,367.60,59.965,1470597304,"201051344000579","219011344069620",26.42,50.40,0,342.05,417.49,203.8,194.7,0.941,522321.8,522321.8,2205,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597315,849379.00
08/07/2016 15:15,2,7.562,ACTIVE,217.58,364.59,59.981,1470597304,"201051344000890","219011344069620",25.98,51.50,0,336.64,411.78,199.0,190.2,0.910,516339.3,516339.3,2192,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597316,849380.00
08/07/2016 15:15,2,7.416,ACTIVE,218.48,367.00,59.959,1470597304,"201051344000438","219011344069620",26.36,50.40,0,335.44,410.58,198.0,189.2,0.937,517943.2,517943.2,2204,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597317,849381.00
08/07/2016 15:15,2,7.480,ACTIVE,217.80,362.79,59.970,1470597304,"201051344000417","219011344069620",25.80,52.00,0,335.44,410.58,195.4,186.7,0.919,509480.7,509480.7,2197,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597317,849382.00
08/07/2016 15:15,2,7.150,ACTIVE,213.74,351.67,59.959,1470597304,"274151322000083","219011344069620",26.10,64.00,0,330.33,390.14,188.9,180.4,0.773,771926.2,771926.2,2180,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597318,849383.00
08/07/2016 15:15,2,7.525,ACTIVE,215.09,376.31,59.970,1470597304,"274151322000076","219011344069620",26.52,62.30,0,333.63,397.35,201.9,193.0,0.787,823263.2,823263.2,2186,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597319,849384.00
08/07/2016 15:15,2,7.625,ACTIVE,219.39,367.60,59.965,1470597304,"201051344000868","219011344069620",26.88,41.50,0,336.34,417.79,207.4,198.3,0.941,506978.2,506978.2,2200,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597320,849385.00
08/07/2016 15:15,2,7.531,ACTIVE,214.19,372.11,59.965,1470597304,"274151322000095","219011344069620",26.54,64.80,0,330.63,393.15,202.1,193.2,0.769,814943.6,814943.6,2190,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597321,849386.00
08/07/2016 15:15,2,7.508,ACTIVE,220.97,371.51,59.933,1470597304,"201051344000988","219011344069620",26.24,44.00,0,339.95,416.29,199.6,190.7,0.932,503285.4,503285.4,2206,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597322,849387.00
08/07/2016 15:15,2,7.693,ACTIVE,218.71,366.70,60.002,1470597304,"201051344001025","219011344069620",26.04,51.30,0,336.04,412.08,202.9,193.9,0.910,517338.4,517338.4,2197,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597323,849388.00
08/07/2016 15:15,2,7.506,ACTIVE,220.97,370.00,59.970,1470597304,"201051344000458","219011344069620",27.27,44.00,0,341.75,418.70,207.3,198.1,0.950,514428.3,514428.3,2197,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597324,849389.00
08/07/2016 15:15,2,7.605,ACTIVE,221.42,373.01,59.965,1470597304,"201051344000853","219011344069620",27.31,41.50,0,341.45,418.09,210.4,201.1,0.981,513544.5,513544.5,2198,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597325,849390.00
08/07/2016 15:15,2,7.537,ACTIVE,217.35,364.29,59.981,1470597304,"201051344000685","219011344069620",26.36,48.50,0,335.74,411.18,201.1,192.1,0.959,517243.9,517243.9,2205,0,0,0,L,1122011218,0,125.40,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597326,849391.00
08/07/2016 15:15,2,7.529,ACTIVE,218.48,365.49,59.959,1470597304,"201051344000917","219011344069620",26.52,47.50,0,335.74,410.88,202.2,193.2,0.946,514161.3,514161.3,2210,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597326,849392.00
08/07/2016 15:15,2,7.480,ACTIVE,217.58,363.39,59.970,1470597304,"201051344001145","219011344069620",26.68,46.80,0,335.44,411.48,202.1,193.1,0.915,519378.3,519378.3,2209,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597327,849393.00
08/07/2016 15:15,2,7.490,ACTIVE,219.16,366.70,59.970,1470597304,"201051344000651","219011344069620",26.40,49.00,0,336.34,411.18,200.2,191.3,0.915,512153.4,512153.4,2196,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597328,849394.00
08/07/2016 15:15,2,7.006,ACTIVE,214.19,359.48,59.970,1470597304,"274151322000088","219011344069620",24.33,57.30,0,331.83,389.24,172.5,164.6,0.654,743908.0,743908.0,2178,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597329,849395.00
08/07/2016 15:15,2,4.766,ACTIVE,215.32,412.98,59.970,1470597304,"274151322000068","219011344069620",36.60,57.70,0,374.21,438.83,176.7,168.6,0.676,637552.0,637552.0,2212,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597330,849396.00
08/07/2016 15:15,2,7.350,ACTIVE,218.48,364.29,59.975,1470597304,"201051344001135","219011344069620",26.64,50.40,0,335.74,409.68,198.3,189.5,0.910,508241.3,508241.3,2197,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597331,849397.00
08/07/2016 15:15,2,7.652,ACTIVE,218.71,366.70,59.975,1470597304,"201051344000594","219011344069620",26.32,54.50,0,335.44,414.49,204.2,195.1,0.932,518808.0,518808.0,2201,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597332,849398.00
