ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 15:15,2,7.590,ACTIVE,218.93,365.49,59.970,1470597304,"201051344001203","219011344069620",26.40,50.20,0,336.34,411.78,202.9,193.9,0.963,516116.3,516116.3,2206,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597333,849399.00
08/07/2016 15:15,2,7.049,ACTIVE,214.41,351.97,59.965,1470597304,"274151322000054","219011344069620",24.41,60.00,0,332.43,388.04,174.2,166.2,0.663,759381.1,759381.1,2175,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597334,849400.00
08/07/2016 15:15,2,7.539,ACTIVE,219.61,367.30,59.975,1470597304,"201051344000867","219011344069620",26.98,45.30,0,337.54,416.89,205.9,196.8,0.932,506079.8,506079.8,2198,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597335,849401.00
08/07/2016 15:15,2,7.393,ACTIVE,218.93,365.49,59.970,1470597304,"201051344001093","219011344069620",26.68,47.50,0,335.44,410.88,199.7,190.8,0.924,513560.3,513560.3,2210,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597336,849402.00
08/07/2016 15:15,2,7.805,ACTIVE,220.29,367.90,59.975,1470597304,"201051344000900","219011344069620",26.82,40.00,0,340.85,419.60,211.9,202.6,0.946,522438.8,522438.8,2204,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597337,849403.00
08/07/2016 15:15,2,7.420,ACTIVE,220.29,368.50,59.975,1470597304,"201051344000648","219011344069620",27.12,43.20,0,341.75,418.39,203.6,194.6,0.950,512213.6,512213.6,2194,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597338,849404.00
08/07/2016 15:15,2,7.627,ACTIVE,220.52,368.50,59.975,1470597304,"201051344000569","219011344069620",27.19,42.00,0,340.25,419.00,209.9,200.7,0.981,522820.8,522820.8,2200,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597339,849405.00
08/07/2016 15:15,2,7.516,ACTIVE,220.97,368.20,59.981,1470597304,"201051344000983","219011344069620",27.55,42.80,0,340.85,419.30,209.7,200.5,0.963,514922.8,514922.8,2195,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597340,849406.00
08/07/2016 15:15,2,7.646,ACTIVE,220.97,369.40,59.975,1470597304,"201051344001158","219011344069620",25.96,46.80,0,341.15,416.59,201.2,192.2,0.924,507590.8,507590.8,2202,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597341,849407.00
08/07/2016 15:15,2,7.549,ACTIVE,220.74,370.30,59.970,1470597304,"201051344000576","219011344069620",27.23,40.60,0,340.25,418.70,208.1,198.9,0.955,514933.2,514933.2,2200,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597342,849408.00
08/07/2016 15:15,2,7.002,ACTIVE,214.64,369.10,59.965,1470597304,"274151322000087","219011344069620",24.27,71.00,0,332.73,387.74,172.1,164.2,0.641,732052.4,732052.4,2199,0,0,0,L,1151911521,0,123.14,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470597343,849409.00
08/07/2016 15:30,2,7.361,ACTIVE,220.52,368.80,59.965,1470598203,"201051344000645","219011344069620",26.96,42.80,0,343.25,415.09,200.9,192.0,0.924,514534.2,514534.2,2200,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598204,849410.00
08/07/2016 15:30,2,6.789,ACTIVE,214.41,361.59,59.949,1470598203,"274151322000085","219011344069620",24.21,58.80,0,332.43,383.83,166.4,158.7,0.636,759830.9,759830.9,2175,0,0,0,L,1151911521,0,123.81,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598205,849411.00
08/07/2016 15:30,2,7.375,ACTIVE,219.39,366.40,59.959,1470598203,"201051344000633","219011344069620",26.64,49.50,0,341.75,414.19,198.9,190.0,0.932,505969.7,505969.7,2196,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598206,849412.00
08/07/2016 15:30,2,7.342,ACTIVE,220.74,369.10,59.922,1470598203,"201051344000469","219011344069620",27.25,40.40,0,342.35,416.59,202.7,193.7,0.955,508148.4,508148.4,2208,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598207,849413.00
08/07/2016 15:30,2,7.354,ACTIVE,217.58,362.49,59.959,1470598203,"201051344000646","219011344069620",26.02,49.50,0,336.04,409.38,193.8,185.1,0.906,509445.8,509445.8,2197,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598208,849414.00
08/07/2016 15:30,2,6.875,ACTIVE,214.64,368.50,59.912,1470598203,"274151322000052","219011344069620",26.26,61.00,0,330.93,388.34,182.7,174.4,0.712,778985.8,778985.8,2177,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598209,849415.00
08/07/2016 15:30,2,7.498,ACTIVE,218.93,363.99,59.965,1470598203,"201051344000585","219011344069620",26.18,49.50,0,335.14,407.57,198.8,189.9,0.910,518341.1,518341.1,2192,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598210,849416.00
08/07/2016 15:30,2,7.207,ACTIVE,217.35,361.59,59.965,1470598203,"201051344001230","219011344069620",26.74,48.00,0,336.94,409.08,195.1,186.4,0.902,512807.0,512807.0,2207,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598211,849417.00
08/07/2016 15:30,2,7.199,ACTIVE,218.93,366.10,59.959,1470598203,"201051344000582","219011344069620",26.54,49.30,0,335.14,408.78,193.6,184.9,0.893,505627.8,505627.8,2196,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598212,849418.00
08/07/2016 15:30,2,7.186,ACTIVE,217.58,362.19,59.922,1470598203,"201051344000955","219011344069620",26.36,51.00,0,336.34,408.48,191.9,183.3,0.906,519142.2,519142.2,2203,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598213,849419.00
08/07/2016 15:30,2,4.684,ACTIVE,214.64,411.18,59.944,1470598203,"274151322000094","219011344069620",36.26,58.50,0,376.92,437.93,171.9,164.0,0.663,637427.7,637427.7,2216,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598213,849420.00
08/07/2016 15:30,2,7.365,ACTIVE,220.74,368.50,59.959,1470598203,"201051344000579","219011344069620",26.68,50.60,0,342.65,415.09,198.8,190.0,0.924,522369.7,522369.7,2206,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598214,849421.00
08/07/2016 15:30,2,7.221,ACTIVE,217.58,362.19,59.954,1470598203,"201051344000890","219011344069620",26.52,51.00,0,336.94,408.48,193.9,185.2,0.884,516386.1,516386.1,2193,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598215,849422.00
08/07/2016 15:30,2,7.129,ACTIVE,218.48,362.49,59.959,1470598203,"201051344000438","219011344069620",26.66,51.00,0,335.44,408.48,192.6,183.9,0.910,517989.9,517989.9,2205,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598216,849423.00
08/07/2016 15:30,2,7.188,ACTIVE,217.80,362.19,59.933,1470598203,"201051344000417","219011344069620",26.14,51.80,0,336.64,408.18,190.3,181.7,0.888,509526.7,509526.7,2198,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598217,849424.00
08/07/2016 15:30,2,6.912,ACTIVE,214.19,356.48,59.975,1470598203,"274151322000083","219011344069620",26.20,63.00,0,330.33,387.74,183.3,175.0,0.742,771970.7,771970.7,2181,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598218,849425.00
08/07/2016 15:30,2,7.270,ACTIVE,215.09,359.78,59.959,1470598203,"274151322000076","219011344069620",26.60,61.30,0,332.43,394.95,196.0,187.2,0.760,823310.9,823310.9,2187,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598219,849426.00
08/07/2016 15:30,2,7.348,ACTIVE,219.39,366.70,59.938,1470598203,"201051344000868","219011344069620",27.23,41.00,0,336.64,415.09,202.7,193.7,0.924,507026.8,507026.8,2201,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598220,849427.00
08/07/2016 15:30,2,7.254,ACTIVE,214.19,351.97,59.965,1470598203,"274151322000095","219011344069620",26.78,62.80,0,330.03,390.74,196.7,187.9,0.751,814991.3,814991.3,2191,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598221,849428.00
08/07/2016 15:30,2,7.447,ACTIVE,218.71,364.29,59.922,1470598203,"201051344001025","219011344069620",26.22,51.50,0,336.34,408.78,197.6,188.8,0.888,517386.0,517386.0,2198,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598223,849429.00
08/07/2016 15:30,2,7.393,ACTIVE,220.74,367.90,59.959,1470598203,"201051344000458","219011344069620",27.04,43.80,0,342.05,416.29,202.3,193.3,0.946,514477.0,514477.0,2198,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598224,849430.00
08/07/2016 15:30,2,7.367,ACTIVE,221.19,371.81,59.965,1470598203,"201051344000853","219011344069620",27.39,41.50,0,342.05,415.99,204.4,195.3,0.963,513593.8,513593.8,2199,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598225,849431.00
08/07/2016 15:30,2,7.256,ACTIVE,217.58,365.49,59.965,1470598203,"201051344000685","219011344069620",26.62,48.80,0,335.14,408.78,195.7,187.0,0.937,517291.2,517291.2,2206,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598225,849432.00
08/07/2016 15:30,2,7.359,ACTIVE,218.71,365.49,59.970,1470598203,"201051344000917","219011344069620",26.38,48.80,0,335.44,407.87,196.7,187.9,0.910,514208.8,514208.8,2211,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598226,849433.00
08/07/2016 15:30,2,7.318,ACTIVE,217.58,365.19,59.954,1470598203,"201051344001145","219011344069620",26.50,47.00,0,336.94,409.38,196.6,187.8,0.893,519425.9,519425.9,2210,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598227,849434.00
08/07/2016 15:30,2,7.309,ACTIVE,219.39,366.40,59.959,1470598203,"201051344000651","219011344069620",26.32,50.00,0,335.74,408.18,194.9,186.2,0.884,512200.4,512200.4,2197,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598228,849435.00
08/07/2016 15:30,2,6.742,ACTIVE,214.41,360.38,59.965,1470598203,"274151322000088","219011344069620",24.59,56.80,0,331.53,384.13,167.8,160.0,0.641,743948.6,743948.6,2179,0,0,0,L,1151911521,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598229,849436.00
08/07/2016 15:30,2,4.627,ACTIVE,215.54,405.17,59.965,1470598203,"274151322000068","219011344069620",36.60,56.80,0,376.01,437.93,170.9,163.1,0.654,637593.5,637593.5,2213,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598230,849437.00
08/07/2016 15:30,2,7.273,ACTIVE,218.48,360.99,59.970,1470598203,"201051344001135","219011344069620",26.28,50.40,0,336.34,407.27,193.6,185.0,0.888,508288.1,508288.1,2198,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598231,849438.00
08/07/2016 15:30,2,7.381,ACTIVE,218.48,364.89,59.917,1470598203,"201051344000594","219011344069620",26.66,54.50,0,335.14,410.28,199.3,190.4,0.932,518856.0,518856.0,2202,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598232,849439.00
08/07/2016 15:30,2,7.314,ACTIVE,218.93,364.89,59.959,1470598203,"201051344001203","219011344069620",26.68,50.20,0,336.64,408.78,197.5,188.7,0.924,516163.9,516163.9,2207,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598233,849440.00
08/07/2016 15:30,2,6.803,ACTIVE,214.64,361.59,59.986,1470598203,"274151322000054","219011344069620",24.65,58.80,0,330.93,385.03,169.7,161.8,0.650,759422.2,759422.2,2176,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598234,849441.00
08/07/2016 15:30,2,7.418,ACTIVE,219.61,365.49,59.959,1470598203,"201051344000867","219011344069620",26.80,45.80,0,336.34,412.98,201.3,192.3,0.915,506128.2,506128.2,2199,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598234,849442.00
08/07/2016 15:30,2,7.193,ACTIVE,218.93,366.10,59.954,1470598203,"201051344001093","219011344069620",26.68,47.30,0,335.74,407.57,194.3,185.6,0.902,513607.0,513607.0,2211,0,0,0,L,1122011218,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598235,849443.00
08/07/2016 15:30,2,7.430,ACTIVE,220.06,368.80,59.986,1470598203,"201051344000900","219011344069620",27.47,39.50,0,341.75,417.19,206.8,197.6,0.910,522488.7,522488.7,2205,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598236,849444.00
08/07/2016 15:30,2,7.277,ACTIVE,220.06,366.70,59.959,1470598203,"201051344000648","219011344069620",26.96,43.00,0,343.25,415.99,198.7,189.9,0.915,512261.4,512261.4,2195,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598237,849445.00
08/07/2016 15:30,2,7.320,ACTIVE,220.52,368.80,59.965,1470598203,"201051344000569","219011344069620",27.49,42.00,0,341.75,416.59,203.7,194.7,0.937,522870.0,522870.0,2201,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598238,849446.00
08/07/2016 15:30,2,7.363,ACTIVE,220.74,367.30,59.922,1470598203,"201051344000983","219011344069620",27.37,42.80,0,342.05,416.59,204.2,195.2,0.937,514972.0,514972.0,2196,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598239,849447.00
08/07/2016 15:30,2,7.305,ACTIVE,220.74,367.60,59.959,1470598203,"201051344001158","219011344069620",26.66,46.60,0,342.65,413.89,197.1,188.3,0.910,507638.1,507638.1,2203,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598240,849448.00
08/07/2016 15:30,2,7.242,ACTIVE,220.52,369.40,59.959,1470598203,"201051344000576","219011344069620",27.59,40.00,0,341.45,416.29,202.4,193.4,0.937,514982.0,514982.0,2201,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598241,849449.00
08/07/2016 15:30,2,6.756,ACTIVE,214.64,349.26,59.959,1470598203,"274151322000087","219011344069620",24.59,69.30,0,332.13,383.23,168.1,160.4,0.619,732093.0,732093.0,2200,0,0,0,L,1151911521,0,123.14,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598242,849450.00
08/07/2016 15:30,2,7.344,ACTIVE,220.74,369.10,59.928,1470598203,"201051344000988","219011344069620",26.32,44.00,0,341.15,413.59,195.7,187.0,0.915,503333.5,503333.5,2207,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470598243,849451.00
08/07/2016 15:45,2,6.988,ACTIVE,220.29,366.70,59.996,1470599104,"201051344000645","219011344069620",27.41,41.00,0,342.65,413.59,194.0,185.3,0.884,514581.5,514581.5,2201,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599105,849452.00
08/07/2016 15:45,2,6.449,ACTIVE,214.64,367.90,59.938,1470599104,"274151322000085","219011344069620",24.73,58.30,0,332.13,383.23,161.3,153.8,0.619,759869.9,759869.9,2176,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599106,849453.00
08/07/2016 15:45,2,7.061,ACTIVE,219.16,365.80,59.954,1470599104,"201051344000633","219011344069620",26.86,48.00,0,341.15,409.68,192.1,183.5,0.906,506016.5,506016.5,2197,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599107,849454.00
08/07/2016 15:45,2,6.947,ACTIVE,220.74,367.30,59.965,1470599104,"201051344000469","219011344069620",27.77,39.00,0,342.65,415.09,195.4,186.6,0.924,508196.1,508196.1,2209,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599108,849455.00
08/07/2016 15:45,2,7.008,ACTIVE,217.13,361.59,59.965,1470599104,"201051344000646","219011344069620",26.44,49.00,0,337.24,408.18,187.6,179.1,0.879,509491.3,509491.3,2198,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599109,849456.00
08/07/2016 15:45,2,6.498,ACTIVE,214.87,359.48,59.949,1470599104,"274151322000052","219011344069620",26.78,60.80,0,331.23,386.23,175.9,167.8,0.681,779028.6,779028.6,2178,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599110,849457.00
08/07/2016 15:45,2,7.145,ACTIVE,218.71,364.59,59.965,1470599104,"201051344000585","219011344069620",26.70,49.00,0,334.84,406.97,193.2,184.5,0.897,518387.9,518387.9,2193,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599111,849458.00
08/07/2016 15:45,2,6.869,ACTIVE,216.90,360.08,59.975,1470599104,"201051344001230","219011344069620",27.14,47.50,0,337.24,406.97,188.8,180.3,0.871,512852.9,512852.9,2208,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599112,849459.00
08/07/2016 15:45,2,6.879,ACTIVE,218.71,363.69,59.965,1470599104,"201051344000582","219011344069620",26.92,48.50,0,335.74,407.57,187.5,179.0,0.862,505673.3,505673.3,2197,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599113,849460.00
08/07/2016 15:45,2,6.867,ACTIVE,217.35,360.99,59.975,1470599104,"201051344000955","219011344069620",26.70,50.60,0,337.24,406.67,185.6,177.2,0.875,519187.2,519187.2,2204,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599114,849461.00
08/07/2016 15:45,2,4.475,ACTIVE,214.64,398.86,59.959,1470599104,"274151322000094","219011344069620",36.48,58.30,0,373.91,438.23,165.1,157.5,0.641,637467.8,637467.8,2217,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599114,849462.00
08/07/2016 15:45,2,7.051,ACTIVE,220.52,367.60,59.981,1470599104,"201051344000579","219011344069620",26.88,49.30,0,342.35,413.59,191.9,183.3,0.888,522416.5,522416.5,2207,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599115,849463.00
08/07/2016 15:45,2,6.941,ACTIVE,217.35,360.38,59.933,1470599104,"201051344000890","219011344069620",26.72,50.40,0,337.84,407.27,187.9,179.5,0.862,516431.6,516431.6,2194,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599116,849464.00
08/07/2016 15:45,2,6.918,ACTIVE,218.03,361.59,59.949,1470599104,"201051344000438","219011344069620",26.60,51.00,0,336.34,406.97,186.3,177.9,0.879,518035.1,518035.1,2206,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599117,849465.00
08/07/2016 15:45,2,6.889,ACTIVE,217.35,361.89,59.981,1470599104,"201051344000417","219011344069620",26.38,50.80,0,337.84,406.67,184.1,175.8,0.871,509571.4,509571.4,2199,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599118,849466.00
08/07/2016 15:45,2,6.672,ACTIVE,214.19,356.18,59.965,1470599104,"274151322000083","219011344069620",26.20,61.70,0,330.33,386.23,177.0,168.9,0.707,772013.7,772013.7,2182,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599119,849467.00
08/07/2016 15:45,2,6.879,ACTIVE,215.32,375.71,59.965,1470599104,"274151322000076","219011344069620",27.12,60.50,0,333.03,389.54,188.9,180.4,0.734,823356.8,823356.8,2188,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599120,849468.00
08/07/2016 15:45,2,7.123,ACTIVE,219.16,364.89,59.981,1470599104,"201051344000868","219011344069620",27.06,40.20,0,336.04,409.08,194.9,186.2,0.884,507074.5,507074.5,2202,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599121,849469.00
08/07/2016 15:45,2,6.965,ACTIVE,214.19,373.31,60.012,1470599104,"274151322000095","219011344069620",26.92,62.30,0,330.03,389.54,189.7,181.2,0.720,815037.5,815037.5,2192,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599122,849470.00
08/07/2016 15:45,2,6.990,ACTIVE,220.52,367.30,59.981,1470599104,"201051344000988","219011344069620",26.66,42.30,0,341.75,412.68,188.6,180.1,0.884,503378.4,503378.4,2208,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599123,849471.00
08/07/2016 15:45,2,7.025,ACTIVE,218.48,364.59,59.975,1470599104,"201051344001025","219011344069620",26.92,50.60,0,336.94,407.87,191.5,182.9,0.853,517432.5,517432.5,2199,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599124,849472.00
08/07/2016 15:45,2,7.094,ACTIVE,220.52,367.00,59.959,1470599104,"201051344000458","219011344069620",27.15,42.50,0,343.55,415.09,195.1,186.4,0.915,514524.6,514524.6,2199,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599125,849473.00
08/07/2016 15:45,2,7.109,ACTIVE,220.74,369.10,60.007,1470599104,"201051344000853","219011344069620",27.35,40.20,0,342.35,415.99,196.9,188.2,0.915,513641.9,513641.9,2200,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599126,849474.00
08/07/2016 15:45,2,6.957,ACTIVE,216.90,361.29,59.981,1470599104,"201051344000685","219011344069620",26.90,48.30,0,337.24,407.87,189.6,181.0,0.915,517337.2,517337.2,2207,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599127,849475.00
08/07/2016 15:45,2,7.004,ACTIVE,218.48,361.29,59.981,1470599104,"201051344000917","219011344069620",26.84,47.80,0,336.04,407.27,190.3,181.7,0.897,514255.0,514255.0,2212,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599127,849476.00
08/07/2016 15:45,2,7.041,ACTIVE,217.35,361.89,59.975,1470599104,"201051344001145","219011344069620",26.72,46.60,0,336.64,408.18,190.4,181.9,0.866,519472.2,519472.2,2211,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599128,849477.00
08/07/2016 15:45,2,7.041,ACTIVE,218.71,364.29,59.986,1470599104,"201051344000651","219011344069620",26.44,49.50,0,335.44,406.07,188.4,179.9,0.862,512246.1,512246.1,2198,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599129,849478.00
08/07/2016 15:45,2,6.457,ACTIVE,214.64,352.87,59.986,1470599104,"274151322000088","219011344069620",24.79,56.00,0,331.83,382.63,162.1,154.6,0.619,743987.9,743987.9,2180,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599130,849479.00
08/07/2016 15:45,2,4.422,ACTIVE,215.32,398.86,59.970,1470599104,"274151322000068","219011344069620",36.88,57.00,0,377.52,439.74,166.3,158.6,0.632,637633.5,637633.5,2214,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599131,849480.00
08/07/2016 15:45,2,6.994,ACTIVE,218.03,361.29,59.981,1470599104,"201051344001135","219011344069620",26.46,50.40,0,336.94,406.37,187.3,178.9,0.853,508333.6,508333.6,2199,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599132,849481.00
08/07/2016 15:45,2,7.041,ACTIVE,218.48,364.29,59.981,1470599104,"201051344000594","219011344069620",26.94,53.00,0,335.74,409.08,192.1,183.5,0.902,518902.8,518902.8,2203,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599133,849482.00
08/07/2016 15:45,2,7.016,ACTIVE,218.48,363.69,59.986,1470599104,"201051344001203","219011344069620",26.84,49.80,0,336.94,407.27,190.5,181.9,0.888,516210.3,516210.3,2208,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599134,849483.00
08/07/2016 15:45,2,6.465,ACTIVE,214.64,361.89,59.986,1470599104,"274151322000054","219011344069620",25.13,58.50,0,331.23,384.43,164.2,156.6,0.619,759462.0,759462.0,2177,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599135,849484.00
08/07/2016 15:45,2,7.080,ACTIVE,219.16,364.59,59.996,1470599104,"201051344000867","219011344069620",27.00,43.80,0,336.34,407.87,193.5,184.9,0.875,506175.5,506175.5,2200,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599136,849485.00
08/07/2016 15:45,2,6.756,ACTIVE,218.71,363.39,59.965,1470599104,"201051344001093","219011344069620",27.31,47.30,0,336.04,406.97,187.0,178.6,0.849,513652.6,513652.6,2212,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599137,849486.00
08/07/2016 15:45,2,7.053,ACTIVE,219.84,367.60,60.018,1470599104,"201051344000900","219011344069620",27.79,39.00,0,338.14,415.09,198.4,189.6,0.893,522537.2,522537.2,2206,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599138,849487.00
08/07/2016 15:45,2,6.955,ACTIVE,220.06,366.40,59.996,1470599104,"201051344000648","219011344069620",27.14,41.80,0,342.65,413.89,191.1,182.5,0.888,512308.1,512308.1,2196,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599139,849488.00
08/07/2016 15:45,2,7.031,ACTIVE,220.29,367.00,60.012,1470599104,"201051344000569","219011344069620",27.53,41.50,0,342.05,414.19,195.9,187.2,0.906,522918.0,522918.0,2202,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599140,849489.00
08/07/2016 15:45,2,7.068,ACTIVE,220.52,367.90,60.012,1470599104,"201051344000983","219011344069620",27.49,41.30,0,341.75,414.19,196.8,188.0,0.906,515020.0,515020.0,2197,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599140,849490.00
08/07/2016 15:45,2,7.027,ACTIVE,220.29,366.70,59.991,1470599104,"201051344001158","219011344069620",26.72,46.20,0,342.65,412.68,190.1,181.6,0.879,507684.5,507684.5,2204,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599141,849491.00
08/07/2016 15:45,2,7.055,ACTIVE,220.52,367.90,59.975,1470599104,"201051344000576","219011344069620",27.19,40.00,0,342.65,415.09,194.4,185.7,0.897,515029.6,515029.6,2202,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599142,849492.00
08/07/2016 15:45,2,6.453,ACTIVE,214.64,354.07,59.965,1470599104,"274151322000087","219011344069620",24.89,69.00,0,331.83,382.33,162.7,155.1,0.601,732132.4,732132.4,2201,0,0,0,L,1151911521,0,123.14,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470599143,849493.00
08/07/2016 16:00,2,6.777,ACTIVE,220.06,365.19,59.970,1470600003,"201051344000645","219011344069620",26.96,40.40,0,342.95,410.88,184.9,176.6,0.835,514626.9,514626.9,2202,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600004,849494.00
08/07/2016 16:00,2,6.182,ACTIVE,214.64,360.38,59.959,1470600003,"274151322000085","219011344069620",24.85,57.70,0,332.13,381.42,155.5,148.2,0.597,759907.7,759907.7,2177,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600005,849495.00
08/07/2016 16:00,2,6.662,ACTIVE,219.16,365.49,59.970,1470600003,"201051344000633","219011344069620",27.21,46.80,0,336.64,408.18,183.7,175.3,0.871,506061.4,506061.4,2198,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600006,849496.00
08/07/2016 16:00,2,6.664,ACTIVE,220.52,366.10,59.965,1470600003,"201051344000469","219011344069620",27.53,38.60,0,342.35,412.38,185.7,177.3,0.875,508241.7,508241.7,2210,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600007,849497.00
08/07/2016 16:00,2,6.615,ACTIVE,217.58,361.89,60.002,1470600003,"201051344000646","219011344069620",26.82,48.50,0,337.24,406.07,179.6,171.4,0.835,509535.3,509535.3,2199,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600008,849498.00
08/07/2016 16:00,2,6.303,ACTIVE,214.64,364.89,59.959,1470600003,"274151322000052","219011344069620",26.70,58.80,0,330.93,385.03,170.4,162.6,0.667,779069.9,779069.9,2179,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600009,849499.00
08/07/2016 16:00,2,6.760,ACTIVE,218.71,360.08,59.965,1470600003,"201051344000585","219011344069620",26.82,48.00,0,336.34,405.17,183.6,175.3,0.853,518433.0,518433.0,2194,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600010,849500.00
08/07/2016 16:00,2,6.637,ACTIVE,217.13,359.78,59.965,1470600003,"201051344001230","219011344069620",26.80,47.00,0,335.14,404.87,179.9,171.8,0.831,512897.0,512897.0,2209,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600011,849501.00
08/07/2016 16:00,2,6.605,ACTIVE,218.71,361.89,59.975,1470600003,"201051344000582","219011344069620",26.74,47.80,0,336.34,406.37,178.9,170.8,0.822,505717.1,505717.1,2198,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600012,849502.00
08/07/2016 16:00,2,6.600,ACTIVE,217.35,361.89,59.965,1470600003,"201051344000955","219011344069620",26.64,49.50,0,338.14,404.87,178.0,169.9,0.835,519230.7,519230.7,2205,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600012,849503.00
08/07/2016 16:00,2,4.205,ACTIVE,214.64,416.89,59.938,1470600003,"274151322000094","219011344069620",37.29,56.50,0,379.32,437.03,158.3,150.8,0.601,637506.3,637506.3,2218,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600013,849504.00
08/07/2016 16:00,2,6.766,ACTIVE,220.29,366.10,59.975,1470600003,"201051344000579","219011344069620",26.82,48.30,0,342.95,410.58,183.7,175.3,0.849,522461.4,522461.4,2208,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600014,849505.00
08/07/2016 16:00,2,6.660,ACTIVE,217.35,360.38,59.959,1470600003,"201051344000890","219011344069620",26.60,49.80,0,338.14,405.77,179.5,171.3,0.826,516475.6,516475.6,2195,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600015,849506.00
08/07/2016 16:00,2,6.582,ACTIVE,218.03,361.59,59.954,1470600003,"201051344000438","219011344069620",26.84,50.20,0,337.54,405.77,179.0,170.9,0.835,518078.8,518078.8,2207,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600016,849507.00
08/07/2016 16:00,2,6.586,ACTIVE,217.58,360.38,59.970,1470600003,"201051344000417","219011344069620",26.40,50.00,0,337.84,404.87,176.2,168.2,0.831,509614.5,509614.5,2200,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600017,849508.00
08/07/2016 16:00,2,6.311,ACTIVE,213.74,367.90,59.991,1470600003,"274151322000083","219011344069620",26.76,62.00,0,331.23,385.03,170.9,163.1,0.689,772055.2,772055.2,2183,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600018,849509.00
08/07/2016 16:00,2,6.576,ACTIVE,215.32,350.47,59.965,1470600003,"274151322000076","219011344069620",27.29,58.80,0,333.03,387.74,181.7,173.5,0.703,823400.9,823400.9,2189,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600019,849510.00
08/07/2016 16:00,2,6.604,ACTIVE,219.16,366.10,59.981,1470600003,"201051344000868","219011344069620",27.71,39.50,0,335.74,406.97,185.3,177.0,0.849,507120.1,507120.1,2203,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600020,849511.00
08/07/2016 16:00,2,6.623,ACTIVE,214.19,357.08,59.965,1470600003,"274151322000095","219011344069620",27.21,60.80,0,330.33,387.44,182.5,174.3,0.703,815081.9,815081.9,2193,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600021,849512.00
08/07/2016 16:00,2,6.754,ACTIVE,220.52,367.60,59.970,1470600003,"201051344000988","219011344069620",26.20,42.30,0,341.15,410.58,179.2,171.0,0.831,503422.5,503422.5,2209,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600022,849513.00
08/07/2016 16:00,2,6.824,ACTIVE,218.48,360.69,59.975,1470600003,"201051344001025","219011344069620",26.32,50.20,0,316.50,409.38,181.9,173.6,0.835,517477.2,517477.2,2200,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600023,849514.00
08/07/2016 16:00,2,6.705,ACTIVE,220.29,365.80,59.981,1470600003,"201051344000458","219011344069620",27.41,42.30,0,334.84,411.48,186.2,177.8,0.875,514570.2,514570.2,2200,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600024,849515.00
08/07/2016 16:00,2,6.643,ACTIVE,220.74,366.40,59.975,1470600003,"201051344000853","219011344069620",27.95,40.00,0,341.45,420.80,187.9,179.5,0.857,513688.0,513688.0,2201,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600025,849516.00
08/07/2016 16:00,2,6.717,ACTIVE,217.35,360.99,59.975,1470600003,"201051344000685","219011344069620",26.62,47.00,0,337.84,406.07,181.2,173.0,0.862,517381.5,517381.5,2208,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600026,849517.00
08/07/2016 16:00,2,6.754,ACTIVE,218.48,363.09,60.012,1470600003,"201051344000917","219011344069620",26.54,47.00,0,336.04,405.47,181.5,173.2,0.857,514299.6,514299.6,2213,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600027,849518.00
08/07/2016 16:00,2,6.752,ACTIVE,217.58,360.38,59.986,1470600003,"201051344001145","219011344069620",26.66,46.60,0,337.84,406.37,182.3,174.0,0.804,519516.8,519516.8,2212,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600028,849519.00
08/07/2016 16:00,2,6.643,ACTIVE,218.71,361.89,59.986,1470600003,"201051344000651","219011344069620",26.72,49.30,0,335.44,404.87,179.7,171.5,0.809,512290.2,512290.2,2199,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600028,849520.00
08/07/2016 16:00,2,6.098,ACTIVE,214.41,355.58,59.970,1470600003,"274151322000088","219011344069620",25.25,55.50,0,331.53,381.42,156.0,148.7,0.597,744025.8,744025.8,2181,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600029,849521.00
08/07/2016 16:00,2,4.100,ACTIVE,215.09,425.61,59.970,1470600003,"274151322000068","219011344069620",37.81,55.50,0,376.62,437.33,157.3,149.9,0.610,637671.9,637671.9,2215,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600030,849522.00
08/07/2016 16:00,2,6.604,ACTIVE,218.26,363.09,60.002,1470600003,"201051344001135","219011344069620",26.72,50.40,0,319.51,431.62,178.9,170.8,0.840,508377.5,508377.5,2200,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600031,849523.00
08/07/2016 16:00,2,6.748,ACTIVE,218.26,363.69,59.959,1470600003,"201051344000594","219011344069620",26.88,51.80,0,334.84,407.27,183.8,175.5,0.849,518947.8,518947.8,2204,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600032,849524.00
08/07/2016 16:00,2,6.684,ACTIVE,218.71,363.09,59.954,1470600003,"201051344001203","219011344069620",26.76,48.50,0,336.64,405.77,181.2,173.0,0.853,516254.8,516254.8,2209,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600033,849525.00
08/07/2016 16:00,2,6.174,ACTIVE,214.41,357.08,60.018,1470600003,"274151322000054","219011344069620",25.25,56.50,0,331.53,383.23,157.8,150.3,0.605,759500.4,759500.4,2178,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600034,849526.00
08/07/2016 16:00,2,6.695,ACTIVE,219.16,363.39,59.981,1470600003,"201051344000867","219011344069620",27.27,43.40,0,335.74,405.77,184.9,176.5,0.844,506220.9,506220.9,2201,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600035,849527.00
08/07/2016 16:00,2,6.484,ACTIVE,218.71,363.09,59.949,1470600003,"201051344001093","219011344069620",27.02,46.60,0,336.34,404.87,177.4,169.3,0.822,513696.4,513696.4,2213,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600036,849528.00
08/07/2016 16:00,2,6.764,ACTIVE,219.61,366.40,59.944,1470600003,"201051344000900","219011344069620",27.75,38.40,0,339.65,412.38,190.1,181.5,0.853,522583.7,522583.7,2207,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600037,849529.00
08/07/2016 16:00,2,6.545,ACTIVE,219.39,364.89,59.986,1470600003,"201051344000648","219011344069620",27.59,40.80,0,329.13,411.48,182.9,174.6,0.853,512352.9,512352.9,2197,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600038,849530.00
08/07/2016 16:00,2,6.768,ACTIVE,220.06,364.89,59.981,1470600003,"201051344000569","219011344069620",27.39,40.40,0,325.82,420.50,187.7,179.2,0.866,522963.9,522963.9,2203,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600039,849531.00
08/07/2016 16:00,2,6.730,ACTIVE,220.06,365.49,59.981,1470600003,"201051344000983","219011344069620",27.61,40.60,0,337.54,424.41,188.1,179.6,0.871,515066.1,515066.1,2198,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600040,849532.00
08/07/2016 16:00,2,6.674,ACTIVE,220.06,366.40,59.991,1470600003,"201051344001158","219011344069620",26.82,44.80,0,342.95,410.28,181.3,173.1,0.840,507729.0,507729.0,2205,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600041,849533.00
08/07/2016 16:00,2,6.709,ACTIVE,220.06,366.40,59.991,1470600003,"201051344000576","219011344069620",27.33,38.60,0,342.35,412.38,185.8,177.4,0.862,515075.1,515075.1,2203,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600041,849534.00
08/07/2016 16:00,2,6.172,ACTIVE,214.64,363.09,59.981,1470600003,"274151322000087","219011344069620",25.03,68.30,0,330.93,381.42,156.4,149.1,0.583,732170.5,732170.5,2202,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600042,849535.00
08/07/2016 16:15,2,6.412,ACTIVE,219.16,363.99,59.975,1470600904,"201051344000645","219011344069620",27.43,39.00,0,342.95,408.18,178.0,169.9,0.813,514670.3,514670.3,2203,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600906,849536.00
08/07/2016 16:15,2,5.811,ACTIVE,214.19,364.29,59.981,1470600904,"274151322000085","219011344069620",25.27,56.30,0,332.73,379.62,148.5,141.4,0.566,759944.0,759944.0,2178,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600906,849537.00
08/07/2016 16:15,2,6.363,ACTIVE,218.26,363.99,59.981,1470600904,"201051344000633","219011344069620",27.43,45.00,0,337.24,404.57,176.8,168.7,0.840,506104.4,506104.4,2199,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600907,849538.00
08/07/2016 16:15,2,6.377,ACTIVE,219.61,367.00,59.970,1470600904,"201051344000469","219011344069620",27.75,37.80,0,342.35,409.08,179.4,171.3,0.853,508285.3,508285.3,2211,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600908,849539.00
08/07/2016 16:15,2,6.281,ACTIVE,216.67,360.38,59.981,1470600904,"201051344000646","219011344069620",27.08,46.80,0,336.64,403.07,172.2,164.3,0.813,509577.3,509577.3,2200,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600909,849540.00
08/07/2016 16:15,2,5.928,ACTIVE,214.19,365.49,59.965,1470600904,"274151322000052","219011344069620",26.82,56.80,0,331.53,383.53,160.9,153.3,0.628,779109.6,779109.6,2180,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600910,849541.00
