ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 16:15,2,6.516,ACTIVE,218.03,360.99,59.970,1470600904,"201051344000585","219011344069620",26.94,47.00,0,336.64,402.46,177.7,169.6,0.835,518476.2,518476.2,2195,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600911,849542.00
08/07/2016 16:15,2,6.246,ACTIVE,216.45,358.58,59.975,1470600904,"201051344001230","219011344069620",27.29,45.50,0,333.33,401.26,172.6,164.7,0.804,512939.2,512939.2,2210,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600912,849543.00
08/07/2016 16:15,2,6.238,ACTIVE,218.03,361.29,59.986,1470600904,"201051344000582","219011344069620",27.15,47.00,0,336.64,403.67,171.4,163.5,0.795,505759.0,505759.0,2199,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600913,849544.00
08/07/2016 16:15,2,6.215,ACTIVE,216.90,358.58,59.965,1470600904,"201051344000955","219011344069620",27.00,48.80,0,337.54,400.96,169.9,162.1,0.809,519272.3,519272.3,2206,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600914,849545.00
08/07/2016 16:15,2,3.969,ACTIVE,214.19,408.48,59.975,1470600904,"274151322000094","219011344069620",37.21,55.50,0,380.22,440.04,149.9,142.8,0.579,637543.1,637543.1,2219,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600915,849546.00
08/07/2016 16:15,2,6.367,ACTIVE,219.39,364.29,59.928,1470600904,"201051344000579","219011344069620",27.41,46.60,0,342.65,407.87,176.7,168.6,0.818,522504.5,522504.5,2209,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600916,849547.00
08/07/2016 16:15,2,6.275,ACTIVE,216.67,359.18,59.975,1470600904,"201051344000890","219011344069620",27.06,48.00,0,338.14,402.77,171.8,163.9,0.800,516517.6,516517.6,2196,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600917,849548.00
08/07/2016 16:15,2,6.199,ACTIVE,217.58,361.29,59.970,1470600904,"201051344000438","219011344069620",27.17,49.00,0,338.14,403.67,170.8,162.9,0.822,518120.6,518120.6,2208,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600918,849549.00
08/07/2016 16:15,2,6.205,ACTIVE,216.90,360.38,59.981,1470600904,"201051344000417","219011344069620",26.86,49.30,0,338.14,401.86,168.7,160.9,0.800,509655.8,509655.8,2201,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600919,849550.00
08/07/2016 16:15,2,5.967,ACTIVE,213.51,347.76,59.986,1470600904,"274151322000083","219011344069620",26.86,59.00,0,330.63,383.23,162.1,154.6,0.641,772095.1,772095.1,2184,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600920,849551.00
08/07/2016 16:15,2,6.195,ACTIVE,214.87,355.28,59.981,1470600904,"274151322000076","219011344069620",27.53,56.50,0,333.03,386.53,172.6,164.7,0.672,823443.4,823443.4,2190,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600921,849552.00
08/07/2016 16:15,2,6.393,ACTIVE,218.03,361.89,59.965,1470600904,"201051344000868","219011344069620",27.63,37.80,0,335.44,404.27,178.9,170.7,0.835,507163.7,507163.7,2204,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600921,849553.00
08/07/2016 16:15,2,6.254,ACTIVE,213.74,354.37,59.975,1470600904,"274151322000095","219011344069620",27.45,58.80,0,330.33,385.93,173.7,165.7,0.663,815124.5,815124.5,2194,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600922,849554.00
08/07/2016 16:15,2,6.365,ACTIVE,219.39,365.19,59.944,1470600904,"201051344000988","219011344069620",26.90,40.80,0,342.05,407.27,173.4,165.4,0.809,503464.6,503464.6,2210,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600923,849555.00
08/07/2016 16:15,2,6.420,ACTIVE,217.80,360.99,59.981,1470600904,"201051344001025","219011344069620",27.00,49.00,0,337.84,403.67,175.6,167.5,0.782,517520.0,517520.0,2201,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600924,849556.00
08/07/2016 16:15,2,6.391,ACTIVE,219.61,363.99,59.975,1470600904,"201051344000458","219011344069620",27.67,40.80,0,342.95,408.18,179.2,171.0,0.853,514613.9,514613.9,2201,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600925,849557.00
08/07/2016 16:15,2,6.430,ACTIVE,219.84,366.70,59.965,1470600904,"201051344000853","219011344069620",27.71,38.80,0,343.85,410.58,180.3,172.1,0.849,513732.0,513732.0,2202,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600926,849558.00
08/07/2016 16:15,2,6.281,ACTIVE,216.67,359.78,59.975,1470600904,"201051344000685","219011344069620",27.23,46.00,0,337.84,403.07,173.3,165.3,0.835,517424.0,517424.0,2209,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600927,849559.00
08/07/2016 16:15,2,6.250,ACTIVE,217.58,359.78,59.986,1470600904,"201051344000917","219011344069620",27.57,46.00,0,337.24,403.07,174.4,166.4,0.826,514342.2,514342.2,2214,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600928,849560.00
08/07/2016 16:15,2,6.344,ACTIVE,216.67,359.48,59.981,1470600904,"201051344001145","219011344069620",27.14,45.30,0,337.54,403.97,174.3,166.3,0.800,519559.5,519559.5,2213,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600929,849561.00
08/07/2016 16:15,2,6.244,ACTIVE,218.03,359.78,59.986,1470600904,"201051344000651","219011344069620",27.29,48.30,0,336.64,402.46,172.6,164.6,0.809,512332.4,512332.4,2200,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600930,849562.00
08/07/2016 16:15,2,5.789,ACTIVE,213.74,360.99,59.981,1470600904,"274151322000088","219011344069620",25.35,54.30,0,331.83,379.92,148.4,141.3,0.566,744062.3,744062.3,2182,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600931,849563.00
08/07/2016 16:15,2,3.781,ACTIVE,214.87,430.12,59.975,1470600904,"274151322000068","219011344069620",38.49,54.00,0,376.31,440.94,146.9,139.9,0.561,637708.7,637708.7,2216,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600932,849564.00
08/07/2016 16:15,2,6.350,ACTIVE,217.35,360.08,59.981,1470600904,"201051344001135","219011344069620",26.70,48.80,0,338.44,402.46,171.7,163.8,0.791,508419.5,508419.5,2201,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600932,849565.00
08/07/2016 16:15,2,6.383,ACTIVE,217.35,362.79,59.975,1470600904,"201051344000594","219011344069620",27.33,50.20,0,336.34,404.57,176.7,168.6,0.826,518990.9,518990.9,2205,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600933,849566.00
08/07/2016 16:15,2,6.227,ACTIVE,217.80,360.69,59.970,1470600904,"201051344001203","219011344069620",27.59,47.80,0,337.54,403.37,173.9,166.0,0.826,516297.3,516297.3,2210,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600934,849567.00
08/07/2016 16:15,2,5.811,ACTIVE,214.19,366.10,59.986,1470600904,"274151322000054","219011344069620",25.58,56.00,0,331.83,381.42,150.4,143.3,0.575,759537.3,759537.3,2179,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600935,849568.00
08/07/2016 16:15,2,6.322,ACTIVE,218.48,363.69,59.986,1470600904,"201051344000867","219011344069620",27.79,41.00,0,336.34,403.07,177.9,169.8,0.813,506264.2,506264.2,2202,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600936,849569.00
08/07/2016 16:15,2,6.109,ACTIVE,217.80,360.38,59.949,1470600904,"201051344001093","219011344069620",27.61,44.80,0,336.94,402.16,170.8,163.0,0.782,513738.0,513738.0,2214,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600937,849570.00
08/07/2016 16:15,2,6.275,ACTIVE,219.16,365.19,59.949,1470600904,"201051344000648","219011344069620",27.65,39.30,0,339.34,407.27,175.8,167.7,0.813,512395.8,512395.8,2198,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600939,849571.00
08/07/2016 16:15,2,6.344,ACTIVE,219.16,365.19,59.991,1470600904,"201051344000569","219011344069620",27.97,39.30,0,337.84,409.08,179.8,171.6,0.831,523007.8,523007.8,2204,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600940,849572.00
08/07/2016 16:15,2,6.396,ACTIVE,219.39,365.80,59.981,1470600904,"201051344000983","219011344069620",27.91,40.00,0,337.84,409.08,180.8,172.6,0.826,515110.2,515110.2,2199,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600941,849573.00
08/07/2016 16:15,2,6.307,ACTIVE,219.39,363.99,59.975,1470600904,"201051344001158","219011344069620",27.37,43.20,0,341.75,407.27,174.8,166.8,0.818,507771.5,507771.5,2206,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600942,849574.00
08/07/2016 16:15,2,6.334,ACTIVE,219.39,366.10,59.981,1470600904,"201051344000576","219011344069620",27.81,37.50,0,342.35,409.08,178.4,170.2,0.831,515118.6,515118.6,2204,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600943,849575.00
08/07/2016 16:15,2,5.775,ACTIVE,214.19,359.48,59.981,1470600904,"274151322000087","219011344069620",25.54,67.00,0,332.13,379.32,149.4,142.3,0.552,732207.1,732207.1,2203,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600944,849576.00
08/07/2016 16:15,2,6.400,ACTIVE,218.93,364.89,59.944,1470600904,"201051344000900","219011344069620",28.07,37.50,0,337.24,409.68,181.9,173.6,0.822,522628.5,522628.5,2208,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470600945,849577.00
08/07/2016 16:30,2,6.023,ACTIVE,218.93,362.49,60.002,1470601803,"201051344000645","219011344069620",27.19,38.80,0,338.14,402.16,165.8,158.1,0.756,514711.1,514711.1,2204,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601804,849578.00
08/07/2016 16:30,2,5.379,ACTIVE,213.96,348.06,59.986,1470601803,"274151322000085","219011344069620",25.58,55.30,0,333.03,378.12,139.3,132.6,0.539,759978.2,759978.2,2179,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601805,849579.00
08/07/2016 16:30,2,5.961,ACTIVE,218.26,363.09,60.007,1470601803,"201051344000633","219011344069620",27.29,44.50,0,336.64,401.56,164.8,157.1,0.773,506145.0,506145.0,2200,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601806,849580.00
08/07/2016 16:30,2,5.959,ACTIVE,219.39,362.49,59.981,1470601803,"201051344000469","219011344069620",27.59,37.30,0,336.64,403.37,166.5,158.8,0.787,508326.3,508326.3,2212,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601807,849581.00
08/07/2016 16:30,2,5.920,ACTIVE,216.45,358.58,59.981,1470601803,"201051344000646","219011344069620",26.86,46.80,0,336.64,400.96,161.1,153.5,0.760,509616.9,509616.9,2201,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601808,849582.00
08/07/2016 16:30,2,5.510,ACTIVE,213.96,362.79,59.975,1470601803,"274151322000052","219011344069620",27.14,55.30,0,332.13,381.12,151.3,144.2,0.583,779146.8,779146.8,2181,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601809,849583.00
08/07/2016 16:30,2,6.127,ACTIVE,217.80,359.18,59.986,1470601803,"201051344000585","219011344069620",26.82,46.60,0,337.84,401.26,166.4,158.7,0.778,518517.1,518517.1,2196,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601810,849584.00
08/07/2016 16:30,2,5.861,ACTIVE,216.22,356.48,59.970,1470601803,"201051344001230","219011344069620",27.21,45.00,0,333.03,395.85,161.5,154.0,0.756,512978.8,512978.8,2211,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601811,849585.00
08/07/2016 16:30,2,5.799,ACTIVE,217.80,360.69,59.981,1470601803,"201051344000582","219011344069620",27.27,46.80,0,337.54,401.26,160.2,152.7,0.738,505798.4,505798.4,2200,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601812,849586.00
08/07/2016 16:30,2,5.781,ACTIVE,216.67,358.28,59.986,1470601803,"201051344000955","219011344069620",27.08,48.30,0,337.24,395.55,158.5,151.1,0.751,519311.3,519311.3,2207,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601812,849587.00
08/07/2016 16:30,2,3.729,ACTIVE,214.19,405.47,59.975,1470601803,"274151322000094","219011344069620",37.13,54.30,0,379.62,440.34,139.8,133.0,0.535,637577.3,637577.3,2220,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601813,849588.00
08/07/2016 16:30,2,5.918,ACTIVE,219.16,362.79,60.002,1470601803,"201051344000579","219011344069620",27.53,46.20,0,338.14,403.37,165.1,157.4,0.765,522545.0,522545.0,2210,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601814,849589.00
08/07/2016 16:30,2,5.838,ACTIVE,216.67,357.68,59.949,1470601803,"201051344000890","219011344069620",27.19,47.30,0,337.24,398.56,160.7,153.2,0.738,516557.1,516557.1,2197,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601815,849590.00
08/07/2016 16:30,2,5.797,ACTIVE,217.35,359.18,59.986,1470601803,"201051344000438","219011344069620",27.21,48.50,0,338.44,400.66,159.8,152.3,0.756,518159.8,518159.8,2209,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601816,849591.00
08/07/2016 16:30,2,5.730,ACTIVE,216.90,357.98,59.981,1470601803,"201051344000417","219011344069620",27.19,48.00,0,337.84,398.26,157.9,150.5,0.751,509694.5,509694.5,2202,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601817,849592.00
08/07/2016 16:30,2,5.557,ACTIVE,213.51,364.89,59.975,1470601803,"274151322000083","219011344069620",27.10,58.00,0,331.53,381.42,152.5,145.2,0.605,772132.4,772132.4,2185,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601818,849593.00
08/07/2016 16:30,2,5.803,ACTIVE,214.87,352.87,59.970,1470601803,"274151322000076","219011344069620",27.59,55.50,0,333.33,384.13,162.1,154.5,0.628,823483.2,823483.2,2191,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601819,849594.00
08/07/2016 16:30,2,5.934,ACTIVE,217.80,362.79,59.981,1470601803,"201051344000868","219011344069620",27.77,38.00,0,336.64,401.86,166.7,159.0,0.760,507204.7,507204.7,2205,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601820,849595.00
08/07/2016 16:30,2,5.830,ACTIVE,213.51,369.70,59.944,1470601803,"274151322000095","219011344069620",27.63,58.30,0,331.23,384.13,163.2,155.6,0.641,815164.6,815164.6,2195,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601821,849596.00
08/07/2016 16:30,2,5.947,ACTIVE,219.16,363.69,59.986,1470601803,"201051344000988","219011344069620",26.76,40.60,0,338.14,405.17,161.2,153.6,0.756,503504.1,503504.1,2211,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601822,849597.00
08/07/2016 16:30,2,6.025,ACTIVE,217.58,358.88,59.981,1470601803,"201051344001025","219011344069620",26.94,48.30,0,338.44,401.86,164.4,156.8,0.751,517560.3,517560.3,2202,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601823,849598.00
08/07/2016 16:30,2,5.939,ACTIVE,219.16,361.59,59.975,1470601803,"201051344000458","219011344069620",27.77,40.20,0,338.44,404.57,167.0,159.2,0.791,514655.0,514655.0,2202,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601824,849599.00
08/07/2016 16:30,2,5.963,ACTIVE,219.61,363.99,59.959,1470601803,"201051344000853","219011344069620",27.93,38.20,0,343.55,406.97,168.6,160.8,0.791,513773.5,513773.5,2203,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601825,849600.00
08/07/2016 16:30,2,5.932,ACTIVE,216.67,359.48,59.981,1470601803,"201051344000685","219011344069620",26.96,45.80,0,338.14,400.06,162.0,154.4,0.782,517463.8,517463.8,2210,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601826,849601.00
08/07/2016 16:30,2,5.914,ACTIVE,217.58,359.48,59.975,1470601803,"201051344000917","219011344069620",27.31,45.80,0,338.14,400.96,163.5,155.9,0.773,514382.4,514382.4,2215,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601827,849602.00
08/07/2016 16:30,2,5.938,ACTIVE,218.03,360.38,59.975,1470601803,"201051344000651","219011344069620",26.88,46.80,0,337.24,400.06,161.6,154.1,0.747,512372.1,512372.1,2201,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601829,849603.00
08/07/2016 16:30,2,5.354,ACTIVE,214.19,364.89,59.981,1470601803,"274151322000088","219011344069620",25.76,52.50,0,331.83,378.42,139.6,132.8,0.521,744096.5,744096.5,2183,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601830,849604.00
08/07/2016 16:30,2,3.760,ACTIVE,214.87,412.68,59.959,1470601803,"274151322000068","219011344069620",36.66,53.00,0,379.32,437.63,139.3,132.6,0.539,637743.0,637743.0,2217,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601831,849605.00
08/07/2016 16:30,2,5.904,ACTIVE,217.35,358.58,59.975,1470601803,"201051344001135","219011344069620",26.84,48.80,0,338.44,399.76,160.4,152.9,0.742,508459.0,508459.0,2202,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601832,849606.00
08/07/2016 16:30,2,5.977,ACTIVE,217.35,361.29,59.970,1470601803,"201051344000594","219011344069620",27.27,49.00,0,334.24,409.98,165.1,157.5,0.765,519031.4,519031.4,2206,0,0,0,L,1122011218,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601833,849607.00
08/07/2016 16:30,2,5.934,ACTIVE,217.80,357.98,59.975,1470601803,"201051344001203","219011344069620",27.08,46.80,0,338.74,400.66,162.8,155.2,0.765,516337.4,516337.4,2211,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601833,849608.00
08/07/2016 16:30,2,5.436,ACTIVE,214.19,355.28,59.965,1470601803,"274151322000054","219011344069620",25.62,54.30,0,331.83,379.32,141.0,134.2,0.548,759571.9,759571.9,2180,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601834,849609.00
08/07/2016 16:30,2,5.949,ACTIVE,218.26,360.99,59.975,1470601803,"201051344000867","219011344069620",27.59,42.00,0,335.44,401.26,166.2,158.5,0.751,506305.1,506305.1,2203,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601835,849610.00
08/07/2016 16:30,2,5.732,ACTIVE,217.80,359.48,59.959,1470601803,"201051344001093","219011344069620",27.39,44.50,0,336.34,400.66,159.0,151.6,0.738,513777.2,513777.2,2215,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601836,849611.00
08/07/2016 16:30,2,5.986,ACTIVE,218.71,361.59,60.002,1470601803,"201051344000900","219011344069620",27.93,37.80,0,336.64,403.97,169.2,161.4,0.769,522670.0,522670.0,2209,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601837,849612.00
08/07/2016 16:30,2,5.844,ACTIVE,218.71,360.99,59.965,1470601803,"201051344000648","219011344069620",27.65,39.50,0,337.84,402.16,163.7,156.1,0.765,512436.0,512436.0,2199,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601838,849613.00
08/07/2016 16:30,2,5.893,ACTIVE,218.93,362.19,59.965,1470601803,"201051344000569","219011344069620",28.11,39.00,0,336.64,402.77,167.7,160.0,0.778,523049.2,523049.2,2205,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601839,849614.00
08/07/2016 16:30,2,5.936,ACTIVE,219.16,363.09,59.970,1470601803,"201051344000983","219011344069620",28.07,40.00,0,337.24,403.07,168.8,161.0,0.787,515151.7,515151.7,2200,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601840,849615.00
08/07/2016 16:30,2,5.924,ACTIVE,219.16,361.89,59.975,1470601803,"201051344001158","219011344069620",27.17,43.20,0,337.54,400.96,163.1,155.5,0.751,507811.6,507811.6,2207,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601841,849616.00
08/07/2016 16:30,2,5.885,ACTIVE,219.16,362.49,59.965,1470601803,"201051344000576","219011344069620",27.87,37.80,0,338.44,405.77,166.0,158.3,0.769,515159.5,515159.5,2205,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601842,849617.00
08/07/2016 16:30,2,5.426,ACTIVE,214.19,341.45,59.970,1470601803,"274151322000087","219011344069620",25.56,65.70,0,332.43,378.12,140.4,133.6,0.491,732241.5,732241.5,2204,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601843,849618.00
08/07/2016 16:30,2,5.900,ACTIVE,216.67,359.78,59.970,1470601803,"201051344001145","219011344069620",27.35,44.50,0,337.54,400.06,163.3,155.7,0.751,519600.4,519600.4,2214,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470601844,849619.00
08/07/2016 16:45,2,5.559,ACTIVE,218.48,360.99,59.954,1470602703,"201051344000645","219011344069620",27.77,37.80,0,337.84,397.66,156.3,148.9,0.716,514749.5,514749.5,2205,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602704,849620.00
08/07/2016 16:45,2,5.029,ACTIVE,213.51,360.99,59.954,1470602703,"274151322000085","219011344069620",25.70,54.50,0,332.73,380.52,131.0,124.5,0.504,760010.3,760010.3,2180,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602705,849621.00
08/07/2016 16:45,2,5.455,ACTIVE,217.80,361.29,59.965,1470602703,"201051344000633","219011344069620",28.11,42.80,0,336.64,397.66,155.2,147.9,0.738,506183.1,506183.1,2201,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602706,849622.00
08/07/2016 16:45,2,5.482,ACTIVE,218.71,363.39,59.965,1470602703,"201051344000469","219011344069620",28.31,36.00,0,336.94,398.86,157.3,149.9,0.751,508364.9,508364.9,2213,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602707,849623.00
08/07/2016 16:45,2,5.512,ACTIVE,216.22,357.68,59.959,1470602703,"201051344000646","219011344069620",27.15,45.30,0,336.64,393.15,151.7,144.5,0.716,509654.2,509654.2,2202,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602708,849624.00
08/07/2016 16:45,2,5.117,ACTIVE,213.51,359.48,59.944,1470602703,"274151322000052","219011344069620",26.98,55.30,0,331.53,378.72,139.7,132.9,0.544,779181.4,779181.4,2182,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602709,849625.00
08/07/2016 16:45,2,5.721,ACTIVE,217.35,359.18,59.996,1470602703,"201051344000585","219011344069620",27.21,45.30,0,338.14,397.96,157.6,150.2,0.729,518555.7,518555.7,2197,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602710,849626.00
08/07/2016 16:45,2,5.355,ACTIVE,216.00,356.48,59.970,1470602703,"201051344001230","219011344069620",27.91,43.80,0,331.83,392.25,151.4,144.2,0.703,513016.1,513016.1,2212,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602711,849627.00
08/07/2016 16:45,2,5.463,ACTIVE,217.35,358.88,59.959,1470602703,"201051344000582","219011344069620",27.29,45.50,0,337.84,398.26,151.0,143.9,0.707,505835.5,505835.5,2201,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602712,849628.00
08/07/2016 16:45,2,5.404,ACTIVE,216.45,356.48,59.949,1470602703,"201051344000955","219011344069620",27.21,46.80,0,337.24,391.64,149.0,141.9,0.703,519347.9,519347.9,2208,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602713,849629.00
08/07/2016 16:45,2,3.439,ACTIVE,213.74,400.66,59.959,1470602703,"274151322000094","219011344069620",37.11,54.80,0,382.03,438.83,129.1,122.7,0.499,637609.3,637609.3,2221,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602713,849630.00
08/07/2016 16:45,2,5.514,ACTIVE,218.48,361.29,59.965,1470602703,"201051344000579","219011344069620",27.89,44.80,0,337.24,398.26,155.7,148.4,0.747,522583.3,522583.3,2211,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602714,849631.00
08/07/2016 16:45,2,5.461,ACTIVE,216.22,355.88,59.965,1470602703,"201051344000890","219011344069620",27.37,46.20,0,335.14,392.85,151.3,144.1,0.694,516594.3,516594.3,2198,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602715,849632.00
08/07/2016 16:45,2,5.436,ACTIVE,216.90,357.68,59.938,1470602703,"201051344000438","219011344069620",27.21,47.00,0,338.14,396.75,149.8,142.7,0.712,518196.7,518196.7,2210,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602716,849633.00
08/07/2016 16:45,2,5.381,ACTIVE,216.45,357.08,59.970,1470602703,"201051344000417","219011344069620",27.25,47.30,0,337.54,394.05,148.4,141.3,0.707,509731.0,509731.0,2203,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602717,849634.00
08/07/2016 16:45,2,5.201,ACTIVE,213.06,362.49,59.954,1470602703,"274151322000083","219011344069620",26.90,56.50,0,332.13,379.32,141.6,134.7,0.566,772167.4,772167.4,2186,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602718,849635.00
08/07/2016 16:45,2,5.354,ACTIVE,214.19,351.67,59.965,1470602703,"274151322000076","219011344069620",27.65,55.30,0,333.03,381.42,149.9,142.8,0.583,823520.3,823520.3,2192,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602719,849636.00
08/07/2016 16:45,2,5.570,ACTIVE,217.35,361.59,59.965,1470602703,"201051344000868","219011344069620",27.83,35.80,0,337.54,398.86,157.1,149.7,0.734,507243.3,507243.3,2206,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602720,849637.00
08/07/2016 16:45,2,5.457,ACTIVE,213.29,360.08,59.954,1470602703,"274151322000095","219011344069620",27.49,56.80,0,330.93,383.23,151.9,144.7,0.588,815202.1,815202.1,2196,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602721,849638.00
08/07/2016 16:45,2,5.496,ACTIVE,218.71,360.69,59.965,1470602703,"201051344000988","219011344069620",27.21,39.00,0,336.94,397.66,151.4,144.2,0.716,503541.3,503541.3,2212,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602722,849639.00
08/07/2016 16:45,2,5.529,ACTIVE,217.13,356.78,59.928,1470602703,"201051344001025","219011344069620",27.71,46.80,0,337.84,397.35,155.1,147.8,0.703,517598.3,517598.3,2203,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602722,849640.00
08/07/2016 16:45,2,5.537,ACTIVE,218.48,361.89,59.975,1470602703,"201051344000458","219011344069620",28.05,39.30,0,337.54,398.86,157.3,149.9,0.769,514693.6,514693.6,2203,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602723,849641.00
08/07/2016 16:45,2,5.551,ACTIVE,218.93,362.49,59.970,1470602703,"201051344000853","219011344069620",28.15,37.50,0,339.65,400.06,158.2,150.8,0.742,513812.4,513812.4,2204,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602724,849642.00
08/07/2016 16:45,2,5.445,ACTIVE,216.22,357.68,59.970,1470602703,"201051344000685","219011344069620",27.55,44.30,0,334.54,393.45,151.9,144.7,0.742,517501.2,517501.2,2211,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602725,849643.00
08/07/2016 16:45,2,5.525,ACTIVE,217.13,357.68,59.965,1470602703,"201051344000917","219011344069620",27.53,44.80,0,337.84,397.05,154.0,146.7,0.734,514420.2,514420.2,2216,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602726,849644.00
08/07/2016 16:45,2,5.494,ACTIVE,216.45,357.98,59.965,1470602703,"201051344001145","219011344069620",27.61,43.60,0,337.54,394.35,153.6,146.3,0.707,519637.5,519637.5,2215,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602727,849645.00
08/07/2016 16:45,2,5.500,ACTIVE,217.58,358.28,59.970,1470602703,"201051344000651","219011344069620",27.31,46.00,0,338.74,397.66,152.1,144.9,0.712,512409.5,512409.5,2202,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602728,849646.00
08/07/2016 16:45,2,5.004,ACTIVE,213.29,358.28,59.928,1470602703,"274151322000088","219011344069620",25.64,51.80,0,332.13,376.31,129.8,123.4,0.495,744128.4,744128.4,2184,0,0,0,L,1151911521,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602729,849647.00
08/07/2016 16:45,2,3.424,ACTIVE,214.19,403.37,59.954,1470602703,"274151322000068","219011344069620",37.21,53.50,0,382.93,435.23,129.7,123.2,0.491,637774.8,637774.8,2218,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602730,849648.00
08/07/2016 16:45,2,5.555,ACTIVE,216.90,356.48,59.959,1470602703,"201051344001135","219011344069620",26.88,47.30,0,337.84,392.85,151.2,144.0,0.703,508496.1,508496.1,2203,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602731,849649.00
08/07/2016 16:45,2,5.588,ACTIVE,216.90,359.18,59.959,1470602703,"201051344000594","219011344069620",27.43,47.50,0,336.94,399.16,155.2,147.9,0.720,519069.6,519069.6,2207,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602732,849650.00
08/07/2016 16:45,2,5.523,ACTIVE,217.13,357.68,59.970,1470602703,"201051344001203","219011344069620",27.39,46.00,0,338.74,397.66,153.3,146.1,0.720,516375.0,516375.0,2212,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602732,849651.00
08/07/2016 16:45,2,5.016,ACTIVE,213.51,355.28,59.965,1470602703,"274151322000054","219011344069620",25.98,54.00,0,331.23,376.92,131.9,125.4,0.513,759604.3,759604.3,2181,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602733,849652.00
08/07/2016 16:45,2,5.492,ACTIVE,217.58,359.48,59.970,1470602703,"201051344000867","219011344069620",28.13,39.50,0,338.44,398.26,156.5,149.1,0.725,506343.5,506343.5,2204,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602734,849653.00
08/07/2016 16:45,2,5.316,ACTIVE,217.35,358.58,59.959,1470602703,"201051344001093","219011344069620",27.77,43.20,0,338.44,396.75,149.5,142.3,0.689,513813.9,513813.9,2216,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602735,849654.00
08/07/2016 16:45,2,5.539,ACTIVE,218.03,360.99,59.959,1470602703,"201051344000900","219011344069620",28.33,36.50,0,336.64,399.16,158.8,151.4,0.720,522709.1,522709.1,2210,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602736,849655.00
08/07/2016 16:45,2,5.396,ACTIVE,218.26,360.99,59.959,1470602703,"201051344000648","219011344069620",28.17,37.50,0,337.54,399.46,154.0,146.7,0.720,512473.9,512473.9,2200,0,0,0,L,1122011218,0,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602737,849656.00
08/07/2016 16:45,2,5.520,ACTIVE,218.48,362.19,59.975,1470602703,"201051344000569","219011344069620",28.17,38.20,0,337.24,398.86,157.5,150.1,0.738,523087.9,523087.9,2206,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602738,849657.00
08/07/2016 16:45,2,5.545,ACTIVE,218.71,358.88,59.965,1470602703,"201051344000983","219011344069620",28.25,38.40,0,336.94,399.46,158.6,151.2,0.742,515190.7,515190.7,2201,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602739,849658.00
08/07/2016 16:45,2,5.494,ACTIVE,218.48,362.19,59.959,1470602703,"201051344001158","219011344069620",27.67,41.00,0,337.24,397.66,154.0,146.7,0.720,507849.4,507849.4,2208,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602740,849659.00
08/07/2016 16:45,2,5.484,ACTIVE,218.71,360.99,59.954,1470602703,"201051344000576","219011344069620",28.03,36.00,0,337.24,399.76,155.7,148.4,0.720,515197.9,515197.9,2206,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602741,849660.00
08/07/2016 16:45,2,4.988,ACTIVE,213.51,358.58,59.938,1470602703,"274151322000087","219011344069620",26.02,65.30,0,332.43,379.02,131.4,124.9,0.486,732273.8,732273.8,2205,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470602742,849661.00
08/07/2016 17:00,2,5.107,ACTIVE,218.26,358.28,59.907,1470603603,"201051344000645","219011344069620",27.81,36.80,0,338.14,394.95,144.0,137.0,0.667,514785.1,514785.1,2206,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603605,849662.00
08/07/2016 17:00,2,4.584,ACTIVE,213.74,344.45,59.944,1470603603,"274151322000085","219011344069620",26.04,51.80,0,333.03,373.91,120.8,114.7,0.451,760040.2,760040.2,2181,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603606,849663.00
08/07/2016 17:00,2,5.051,ACTIVE,217.35,357.98,59.933,1470603603,"201051344000633","219011344069620",28.01,41.80,0,337.54,395.25,143.1,136.2,0.663,506218.5,506218.5,2202,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603607,849664.00
08/07/2016 17:00,2,5.059,ACTIVE,218.26,360.69,59.933,1470603603,"201051344000469","219011344069620",28.23,35.20,0,337.24,395.85,144.6,137.7,0.685,508400.7,508400.7,2214,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603608,849665.00
08/07/2016 17:00,2,5.051,ACTIVE,216.00,355.88,59.944,1470603603,"201051344000646","219011344069620",27.39,44.30,0,332.73,390.14,140.1,133.3,0.663,509688.8,509688.8,2203,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603608,849666.00
08/07/2016 17:00,2,4.670,ACTIVE,213.51,362.49,59.938,1470603603,"274151322000052","219011344069620",27.35,53.50,0,332.73,376.01,129.4,123.0,0.499,779213.5,779213.5,2183,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603609,849667.00
08/07/2016 17:00,2,5.209,ACTIVE,216.90,355.88,59.938,1470603603,"201051344000585","219011344069620",27.69,44.00,0,338.14,394.95,146.2,139.2,0.685,518591.7,518591.7,2198,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603610,849668.00
08/07/2016 17:00,2,4.932,ACTIVE,215.32,351.67,59.944,1470603603,"201051344001230","219011344069620",28.05,42.80,0,332.13,389.24,140.0,133.2,0.658,513050.8,513050.8,2213,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603611,849669.00
08/07/2016 17:00,2,5.023,ACTIVE,216.67,356.48,59.975,1470603603,"201051344000582","219011344069620",27.43,43.60,0,337.54,394.35,139.6,132.8,0.654,505870.0,505870.0,2202,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603612,849670.00
08/07/2016 17:00,2,4.898,ACTIVE,215.77,353.17,59.944,1470603603,"201051344000955","219011344069620",27.67,46.40,0,332.73,388.64,137.2,130.5,0.654,519381.9,519381.9,2209,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603613,849671.00
08/07/2016 17:00,2,3.162,ACTIVE,213.51,406.37,59.933,1470603603,"274151322000094","219011344069620",36.96,52.50,0,382.63,438.83,118.0,112.0,0.460,637638.7,637638.7,2222,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603614,849672.00
08/07/2016 17:00,2,5.037,ACTIVE,218.26,358.88,59.901,1470603603,"201051344000579","219011344069620",28.19,43.60,0,338.14,395.55,143.8,136.9,0.676,522618.8,522618.8,2212,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603615,849673.00
08/07/2016 17:00,2,5.018,ACTIVE,215.77,353.77,59.938,1470603603,"201051344000890","219011344069620",27.55,45.00,0,333.63,389.84,139.9,133.1,0.645,516628.9,516628.9,2199,0,0,0,L,1122011218,0,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603616,849674.00
08/07/2016 17:00,2,4.957,ACTIVE,216.00,354.37,59.938,1470603603,"201051344000417","219011344069620",27.31,46.00,0,332.73,389.24,137.1,130.4,0.650,509765.0,509765.0,2204,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603618,849675.00
08/07/2016 17:00,2,4.729,ACTIVE,213.29,345.96,59.938,1470603603,"274151322000083","219011344069620",27.45,55.80,0,333.03,376.92,131.5,125.0,0.530,772200.0,772200.0,2187,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603619,849676.00
08/07/2016 17:00,2,4.914,ACTIVE,214.19,359.48,59.938,1470603603,"274151322000076","219011344069620",27.93,54.00,0,333.03,378.42,138.9,132.1,0.544,823554.7,823554.7,2193,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603620,849677.00
08/07/2016 17:00,2,5.111,ACTIVE,217.35,359.48,59.922,1470603603,"201051344000868","219011344069620",27.87,36.00,0,337.54,395.85,144.3,137.4,0.663,507279.1,507279.1,2207,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603621,849678.00
08/07/2016 17:00,2,4.965,ACTIVE,213.29,346.26,59.928,1470603603,"274151322000095","219011344069620",27.99,55.50,0,332.13,379.32,140.6,133.8,0.539,815237.0,815237.0,2197,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603622,849679.00
08/07/2016 17:00,2,5.158,ACTIVE,218.26,360.99,59.949,1470603603,"201051344000988","219011344069620",26.62,38.20,0,336.94,394.65,139.1,132.3,0.641,503575.8,503575.8,2213,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603623,849680.00
08/07/2016 17:00,2,5.172,ACTIVE,216.67,355.88,59.938,1470603603,"201051344001025","219011344069620",27.35,45.30,0,337.84,392.85,143.2,136.3,0.654,517633.8,517633.8,2204,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603624,849681.00
08/07/2016 17:00,2,5.141,ACTIVE,218.48,358.58,59.944,1470603603,"201051344000458","219011344069620",27.85,38.80,0,337.84,396.15,144.9,137.9,0.689,514729.4,514729.4,2204,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603625,849682.00
08/07/2016 17:00,2,5.102,ACTIVE,218.93,361.59,59.954,1470603603,"201051344000853","219011344069620",28.25,37.00,0,338.44,396.75,145.9,138.9,0.689,513848.5,513848.5,2205,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603625,849683.00
08/07/2016 17:00,2,5.059,ACTIVE,215.77,355.28,59.949,1470603603,"201051344000685","219011344069620",27.37,43.80,0,334.54,390.14,140.3,133.5,0.685,517536.0,517536.0,2212,0,0,0,L,1122011218,0,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603626,849684.00
