ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 17:00,2,5.074,ACTIVE,216.67,357.08,59.949,1470603603,"201051344000917","219011344069620",27.67,43.40,0,336.64,394.05,142.2,135.4,0.672,514455.4,514455.4,2217,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603627,849685.00
08/07/2016 17:00,2,5.090,ACTIVE,216.22,355.88,59.938,1470603603,"201051344001145","219011344069620",27.59,42.00,0,337.54,391.04,142.3,135.4,0.654,519672.8,519672.8,2216,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603628,849686.00
08/07/2016 17:00,2,4.998,ACTIVE,217.13,356.48,59.965,1470603603,"201051344000651","219011344069620",27.77,44.80,0,338.44,394.65,140.5,133.7,0.645,512444.3,512444.3,2203,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603629,849687.00
08/07/2016 17:00,2,4.527,ACTIVE,213.29,343.55,59.944,1470603603,"274151322000088","219011344069620",26.22,51.00,0,333.03,373.91,120.1,114.0,0.455,744158.1,744158.1,2185,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603630,849688.00
08/07/2016 17:00,2,3.168,ACTIVE,214.41,410.88,59.954,1470603603,"274151322000068","219011344069620",37.07,52.30,0,382.33,439.13,119.0,113.0,0.455,637804.3,637804.3,2219,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603631,849689.00
08/07/2016 17:00,2,5.066,ACTIVE,216.45,356.18,59.954,1470603603,"201051344001135","219011344069620",27.17,46.00,0,334.54,390.14,139.5,132.7,0.650,508530.7,508530.7,2204,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603632,849690.00
08/07/2016 17:00,2,5.084,ACTIVE,216.90,358.58,59.959,1470603603,"201051344000594","219011344069620",27.85,46.40,0,337.24,395.55,143.4,136.5,0.645,519105.1,519105.1,2208,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603633,849691.00
08/07/2016 17:00,2,5.006,ACTIVE,216.90,355.58,59.954,1470603603,"201051344001203","219011344069620",27.87,44.50,0,337.84,394.35,141.3,134.5,0.672,516409.9,516409.9,2213,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603634,849692.00
08/07/2016 17:00,2,4.549,ACTIVE,213.51,362.79,59.944,1470603603,"274151322000054","219011344069620",26.42,52.30,0,332.13,374.81,121.7,115.6,0.464,759634.4,759634.4,2182,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603635,849693.00
08/07/2016 17:00,2,5.084,ACTIVE,217.58,357.98,59.954,1470603603,"201051344000867","219011344069620",27.97,38.80,0,338.44,395.55,144.1,137.1,0.663,506379.2,506379.2,2205,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603635,849694.00
08/07/2016 17:00,2,4.842,ACTIVE,216.90,356.78,59.959,1470603603,"201051344001093","219011344069620",28.03,41.80,0,337.84,393.45,137.5,130.8,0.628,513848.0,513848.0,2217,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603636,849695.00
08/07/2016 17:00,2,5.104,ACTIVE,218.03,361.59,59.954,1470603603,"201051344000900","219011344069620",28.35,35.80,0,336.94,396.45,146.5,139.5,0.681,522745.4,522745.4,2211,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603637,849696.00
08/07/2016 17:00,2,4.988,ACTIVE,218.03,359.18,59.970,1470603603,"201051344000648","219011344069620",28.05,37.50,0,338.14,395.55,141.8,134.9,0.663,512509.0,512509.0,2201,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603638,849697.00
08/07/2016 17:00,2,5.086,ACTIVE,218.26,360.99,59.959,1470603603,"201051344000569","219011344069620",28.17,37.80,0,336.94,395.85,145.1,138.1,0.676,523123.8,523123.8,2207,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603639,849698.00
08/07/2016 17:00,2,5.082,ACTIVE,218.48,359.78,59.917,1470603603,"201051344000983","219011344069620",28.43,37.50,0,337.84,396.45,146.2,139.2,0.681,515226.9,515226.9,2202,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603640,849699.00
08/07/2016 17:00,2,5.092,ACTIVE,218.26,360.08,59.928,1470603603,"201051344001158","219011344069620",27.53,40.20,0,337.84,394.95,142.0,135.1,0.663,507884.5,507884.5,2209,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603641,849700.00
08/07/2016 17:00,2,5.025,ACTIVE,218.48,360.38,59.959,1470603603,"201051344000576","219011344069620",28.17,35.40,0,337.84,395.55,143.3,136.4,0.667,515233.4,515233.4,2207,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603642,849701.00
08/07/2016 17:00,2,4.627,ACTIVE,213.74,344.76,59.970,1470603603,"274151322000087","219011344069620",26.00,64.50,0,332.43,373.31,121.8,115.7,0.446,732303.9,732303.9,2206,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603643,849702.00
08/07/2016 17:00,2,4.922,ACTIVE,216.45,356.18,59.959,1470603603,"201051344000438","219011344069620",27.69,45.50,0,337.84,392.85,138.0,131.3,0.658,518232.0,518232.0,2211,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470603644,849703.00
08/07/2016 17:15,2,4.645,ACTIVE,217.58,356.48,59.986,1470604503,"201051344000645","219011344069620",27.89,36.30,0,338.44,391.64,131.2,124.7,0.605,514817.7,514817.7,2207,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604504,849704.00
08/07/2016 17:15,2,4.168,ACTIVE,213.51,355.88,59.981,1470604503,"274151322000085","219011344069620",26.08,50.20,0,333.33,371.51,110.2,104.4,0.420,760067.6,760067.6,2182,0,0,0,L,1151911521,0,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604505,849705.00
08/07/2016 17:15,2,4.594,ACTIVE,217.13,356.78,59.986,1470604503,"201051344000633","219011344069620",28.11,40.20,0,336.94,392.25,130.8,124.3,0.623,506251.1,506251.1,2203,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604506,849706.00
08/07/2016 17:15,2,4.584,ACTIVE,217.80,357.68,59.981,1470604503,"201051344000469","219011344069620",28.35,35.00,0,337.54,392.55,131.7,125.2,0.632,508433.5,508433.5,2215,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604507,849707.00
08/07/2016 17:15,2,4.561,ACTIVE,215.54,353.47,60.018,1470604503,"201051344000646","219011344069620",27.69,42.80,0,332.73,386.23,127.8,121.4,0.605,509720.6,509720.6,2204,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604508,849708.00
08/07/2016 17:15,2,4.205,ACTIVE,213.29,360.99,59.970,1470604503,"274151322000052","219011344069620",27.81,51.30,0,333.03,373.91,118.5,112.5,0.460,779242.9,779242.9,2184,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604509,849709.00
08/07/2016 17:15,2,4.771,ACTIVE,216.67,355.88,59.986,1470604503,"201051344000585","219011344069620",27.67,43.40,0,337.24,387.44,133.7,127.1,0.614,518624.9,518624.9,2199,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604510,849710.00
08/07/2016 17:15,2,4.482,ACTIVE,215.32,351.07,59.981,1470604503,"201051344001230","219011344069620",28.05,41.50,0,332.13,385.93,127.3,120.9,0.597,513082.5,513082.5,2214,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604510,849711.00
08/07/2016 17:15,2,4.586,ACTIVE,216.45,354.67,59.986,1470604503,"201051344000582","219011344069620",27.29,43.60,0,336.94,387.74,126.9,120.5,0.597,505901.6,505901.6,2203,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604511,849712.00
08/07/2016 17:15,2,4.508,ACTIVE,215.32,353.77,59.981,1470604503,"201051344000955","219011344069620",27.45,44.80,0,331.83,384.43,125.2,119.0,0.601,519413.1,519413.1,2210,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604512,849713.00
08/07/2016 17:15,2,2.809,ACTIVE,213.51,418.70,60.007,1470604503,"274151322000094","219011344069620",37.93,51.30,0,379.92,437.33,107.9,102.2,0.415,637665.5,637665.5,2223,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604513,849714.00
08/07/2016 17:15,2,4.689,ACTIVE,217.58,357.38,59.991,1470604503,"201051344000579","219011344069620",27.65,42.30,0,338.14,391.64,131.3,124.8,0.610,522651.5,522651.5,2213,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604514,849715.00
08/07/2016 17:15,2,4.582,ACTIVE,215.54,352.57,59.996,1470604503,"201051344000890","219011344069620",27.41,43.60,0,333.63,385.93,127.3,120.9,0.588,516660.6,516660.6,2200,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604515,849716.00
08/07/2016 17:15,2,4.490,ACTIVE,216.00,354.97,60.023,1470604503,"201051344000438","219011344069620",27.83,44.50,0,337.24,386.83,126.6,120.3,0.605,518262.4,518262.4,2212,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604516,849717.00
08/07/2016 17:15,2,4.467,ACTIVE,215.77,352.87,59.981,1470604503,"201051344000417","219011344069620",27.65,45.00,0,333.03,385.03,125.0,118.8,0.601,509796.1,509796.1,2205,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604517,849718.00
08/07/2016 17:15,2,4.285,ACTIVE,213.06,345.36,59.986,1470604503,"274151322000083","219011344069620",27.75,54.00,0,333.03,374.21,120.4,114.3,0.468,772229.8,772229.8,2188,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604518,849719.00
08/07/2016 17:15,2,4.439,ACTIVE,213.96,354.67,59.986,1470604503,"274151322000076","219011344069620",28.27,51.30,0,333.33,375.11,127.0,120.7,0.495,823586.2,823586.2,2194,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604519,849720.00
08/07/2016 17:15,2,4.592,ACTIVE,216.67,355.58,60.012,1470604503,"201051344000868","219011344069620",28.27,35.40,0,338.14,392.85,131.5,125.0,0.605,507311.8,507311.8,2208,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604519,849721.00
08/07/2016 17:15,2,4.527,ACTIVE,213.06,357.98,59.991,1470604503,"274151322000095","219011344069620",28.13,52.80,0,332.43,376.92,129.0,122.6,0.508,815269.0,815269.0,2198,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604520,849722.00
08/07/2016 17:15,2,4.660,ACTIVE,217.58,358.58,60.007,1470604503,"201051344000988","219011344069620",27.49,38.00,0,337.54,390.44,129.6,123.2,0.614,503607.3,503607.3,2214,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604521,849723.00
08/07/2016 17:15,2,4.654,ACTIVE,216.45,354.67,59.981,1470604503,"201051344001025","219011344069620",27.71,44.30,0,336.94,388.04,130.7,124.2,0.588,517666.2,517666.2,2205,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604522,849724.00
08/07/2016 17:15,2,4.619,ACTIVE,217.58,355.88,59.991,1470604503,"201051344000458","219011344069620",28.29,38.00,0,338.74,392.25,132.3,125.8,0.636,514762.3,514762.3,2205,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604523,849725.00
08/07/2016 17:15,2,4.635,ACTIVE,218.26,359.18,59.991,1470604503,"201051344000853","219011344069620",28.31,35.80,0,338.74,393.15,132.8,126.3,0.623,513881.6,513881.6,2206,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604524,849726.00
08/07/2016 17:15,2,4.510,ACTIVE,215.54,354.67,59.986,1470604503,"201051344000685","219011344069620",28.05,42.80,0,334.84,386.83,128.1,121.7,0.623,517567.9,517567.9,2213,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604526,849727.00
08/07/2016 17:15,2,4.666,ACTIVE,216.45,353.77,59.965,1470604503,"201051344000917","219011344069620",27.37,42.50,0,336.94,387.14,129.4,122.9,0.614,514487.6,514487.6,2218,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604526,849728.00
08/07/2016 17:15,2,4.572,ACTIVE,215.77,354.07,59.959,1470604503,"201051344001145","219011344069620",28.09,41.80,0,336.94,386.53,130.1,123.6,0.597,519705.1,519705.1,2217,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604527,849729.00
08/07/2016 17:15,2,4.564,ACTIVE,216.67,354.37,59.981,1470604503,"201051344000651","219011344069620",27.67,44.30,0,338.44,388.34,127.9,121.5,0.592,512476.1,512476.1,2204,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604528,849730.00
08/07/2016 17:15,2,4.074,ACTIVE,213.06,353.77,59.975,1470604503,"274151322000088","219011344069620",26.52,48.30,0,333.03,371.81,109.4,103.7,0.411,744185.3,744185.3,2186,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604529,849731.00
08/07/2016 17:15,2,2.842,ACTIVE,214.19,406.67,59.975,1470604503,"274151322000068","219011344069620",37.77,49.80,0,383.83,437.63,108.6,102.9,0.411,637831.2,637831.2,2220,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604530,849732.00
08/07/2016 17:15,2,4.562,ACTIVE,216.00,352.57,59.981,1470604503,"201051344001135","219011344069620",27.61,45.00,0,334.24,385.93,127.6,121.2,0.592,508562.4,508562.4,2205,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604531,849733.00
08/07/2016 17:15,2,4.646,ACTIVE,216.22,356.18,59.981,1470604503,"201051344000594","219011344069620",27.81,45.00,0,337.24,391.94,130.9,124.4,0.601,519137.6,519137.6,2209,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604532,849734.00
08/07/2016 17:15,2,4.590,ACTIVE,216.45,354.37,59.981,1470604503,"201051344001203","219011344069620",27.61,43.40,0,338.14,387.44,128.2,121.9,0.605,516441.9,516441.9,2214,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604533,849735.00
08/07/2016 17:15,2,4.131,ACTIVE,213.29,342.65,59.970,1470604503,"274151322000054","219011344069620",26.58,50.40,0,332.73,373.01,111.1,105.3,0.424,759662.0,759662.0,2183,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604534,849736.00
08/07/2016 17:15,2,4.623,ACTIVE,217.13,355.28,59.981,1470604503,"201051344000867","219011344069620",28.03,38.00,0,338.44,391.34,131.3,124.8,0.605,506411.8,506411.8,2206,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604535,849737.00
08/07/2016 17:15,2,4.354,ACTIVE,216.45,355.28,59.991,1470604503,"201051344001093","219011344069620",28.17,41.00,0,337.24,386.83,124.2,118.0,0.583,513879.0,513879.0,2218,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604536,849738.00
08/07/2016 17:15,2,4.645,ACTIVE,217.35,357.38,59.986,1470604503,"201051344000900","219011344069620",28.39,34.50,0,336.64,392.55,133.5,126.9,0.619,522778.7,522778.7,2212,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604537,849739.00
08/07/2016 17:15,2,4.488,ACTIVE,217.35,357.68,59.986,1470604503,"201051344000648","219011344069620",28.45,35.80,0,338.44,391.64,129.2,122.8,0.614,512541.1,512541.1,2202,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604538,849740.00
08/07/2016 17:15,2,4.586,ACTIVE,217.58,357.08,59.981,1470604503,"201051344000569","219011344069620",28.49,36.30,0,337.54,392.55,132.3,125.8,0.619,523156.8,523156.8,2208,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604539,849741.00
08/07/2016 17:15,2,4.668,ACTIVE,217.80,357.08,59.986,1470604503,"201051344000983","219011344069620",28.27,37.00,0,338.44,392.55,133.6,127.0,0.628,515260.2,515260.2,2203,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604540,849742.00
08/07/2016 17:15,2,4.611,ACTIVE,217.80,358.88,59.986,1470604503,"201051344001158","219011344069620",27.73,39.50,0,337.84,390.74,129.6,123.1,0.605,507916.7,507916.7,2210,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604541,849743.00
08/07/2016 17:15,2,4.539,ACTIVE,217.80,358.88,59.991,1470604503,"201051344000576","219011344069620",28.43,35.20,0,338.14,391.94,130.8,124.3,0.619,515265.9,515265.9,2208,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604541,849744.00
08/07/2016 17:15,2,4.141,ACTIVE,213.51,342.95,59.986,1470604503,"274151322000087","219011344069620",26.56,62.80,0,333.03,371.21,111.3,105.5,0.402,732331.5,732331.5,2207,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470604542,849745.00
08/07/2016 17:30,2,4.094,ACTIVE,217.35,354.67,59.991,1470605403,"201051344000645","219011344069620",28.33,35.40,0,339.04,388.34,117.5,111.4,0.539,514847.3,514847.3,2208,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605404,849746.00
08/07/2016 17:30,2,3.668,ACTIVE,212.83,349.26,59.981,1470605403,"274151322000085","219011344069620",26.62,48.50,0,334.24,369.10,98.8,93.5,0.380,760092.3,760092.3,2183,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605405,849747.00
08/07/2016 17:30,2,4.162,ACTIVE,216.67,355.88,59.986,1470605403,"201051344000633","219011344069620",27.89,39.30,0,338.74,389.84,117.5,111.5,0.561,506280.6,506280.6,2204,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605406,849748.00
08/07/2016 17:30,2,4.102,ACTIVE,217.13,354.97,59.991,1470605403,"201051344000469","219011344069620",28.39,34.30,0,338.74,388.94,117.8,111.8,0.566,508463.1,508463.1,2216,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605407,849749.00
08/07/2016 17:30,2,4.086,ALERT,215.09,352.57,59.981,1470605403,"201051344000646","219011344069620",27.85,41.80,0,297.57,386.23,115.2,109.3,0.548,509749.4,509749.4,2205,0,0,0,L,1122011218,0,123.59,122.23,0002,37,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605409,849750.00
08/07/2016 17:30,2,3.762,ACTIVE,212.83,344.76,59.986,1470605403,"274151322000052","219011344069620",27.69,49.80,0,332.73,371.81,105.5,99.9,0.407,779269.4,779269.4,2185,0,0,0,L,1151911521,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605410,849751.00
08/07/2016 17:30,2,4.270,ACTIVE,216.22,353.17,59.986,1470605403,"201051344000585","219011344069620",27.99,42.00,0,333.33,383.53,121.1,115.0,0.566,518655.2,518655.2,2200,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605411,849752.00
08/07/2016 17:30,2,4.025,ACTIVE,214.87,351.37,59.991,1470605403,"201051344001230","219011344069620",28.05,40.40,0,333.63,382.03,114.4,108.5,0.535,513111.1,513111.1,2215,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605412,849753.00
08/07/2016 17:30,2,4.031,ACTIVE,216.00,353.17,59.991,1470605403,"201051344000582","219011344069620",27.95,42.30,0,321.31,399.46,114.2,108.3,0.535,505930.2,505930.2,2204,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605413,849754.00
08/07/2016 17:30,2,3.977,ACTIVE,215.09,352.27,59.986,1470605403,"201051344000955","219011344069620",27.93,44.00,0,327.02,383.23,112.5,106.6,0.535,519441.2,519441.2,2211,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605414,849755.00
08/07/2016 17:30,2,2.439,ACTIVE,213.29,416.29,59.996,1470605403,"274151322000094","219011344069620",38.80,49.50,0,385.33,445.45,95.8,90.5,0.371,637689.5,637689.5,2224,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605414,849756.00
08/07/2016 17:30,2,4.170,ACTIVE,217.13,355.58,59.986,1470605403,"201051344000579","219011344069620",28.03,41.50,0,339.04,388.94,118.3,112.3,0.552,522681.2,522681.2,2214,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605415,849757.00
08/07/2016 17:30,2,4.041,ALERT,215.09,350.17,59.986,1470605403,"201051344000890","219011344069620",28.01,42.30,0,301.17,387.74,114.7,108.8,0.526,516689.2,516689.2,2201,0,0,0,L,1122011218,0,123.59,122.01,0002,39,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605417,849758.00
08/07/2016 17:30,2,4.027,ACTIVE,215.54,353.17,59.986,1470605403,"201051344000438","219011344069620",27.85,43.60,0,333.63,382.63,113.5,107.7,0.544,518291.0,518291.0,2213,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605418,849759.00
08/07/2016 17:30,2,4.025,ACTIVE,215.32,352.27,59.991,1470605403,"201051344000417","219011344069620",27.61,43.00,0,324.02,393.15,112.6,106.8,0.535,509824.3,509824.3,2206,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605419,849760.00
08/07/2016 17:30,2,3.801,ACTIVE,212.83,344.15,59.986,1470605403,"274151322000083","219011344069620",27.87,52.00,0,333.63,371.51,107.3,101.7,0.429,772256.8,772256.8,2189,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605420,849761.00
08/07/2016 17:30,2,3.936,ACTIVE,213.51,350.77,59.991,1470605403,"274151322000076","219011344069620",28.39,49.30,0,333.63,373.01,113.2,107.3,0.455,823614.7,823614.7,2195,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605421,849762.00
08/07/2016 17:30,2,4.150,ACTIVE,216.22,354.37,59.986,1470605403,"201051344000868","219011344069620",27.93,34.80,0,338.44,386.83,117.5,111.5,0.539,507341.4,507341.4,2209,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605422,849763.00
08/07/2016 17:30,2,4.027,ACTIVE,212.83,355.88,59.986,1470605403,"274151322000095","219011344069620",28.29,50.40,0,333.93,373.91,115.5,109.5,0.438,815298.0,815298.0,2199,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605423,849764.00
08/07/2016 17:30,2,4.131,ACTIVE,217.13,356.18,59.991,1470605403,"201051344000988","219011344069620",28.01,37.00,0,338.44,388.04,117.2,111.2,0.566,503636.8,503636.8,2215,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605424,849765.00
08/07/2016 17:30,2,4.119,ACTIVE,215.77,351.67,59.996,1470605403,"201051344001025","219011344069620",28.15,43.20,0,333.93,383.23,117.3,111.3,0.535,517695.7,517695.7,2206,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605424,849766.00
08/07/2016 17:30,2,4.086,ACTIVE,217.35,356.18,59.991,1470605403,"201051344000458","219011344069620",28.65,36.80,0,339.34,389.54,118.5,112.5,0.570,514792.2,514792.2,2206,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605425,849767.00
08/07/2016 17:30,2,4.146,ACTIVE,217.58,356.18,59.991,1470605403,"201051344000853","219011344069620",28.35,35.20,0,338.74,388.04,119.1,113.0,0.561,513911.6,513911.6,2207,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605426,849768.00
08/07/2016 17:30,2,4.025,ALERT,215.09,352.87,59.991,1470605403,"201051344000685","219011344069620",28.25,42.00,0,300.27,389.84,115.2,109.2,0.561,517596.6,517596.6,2214,0,0,0,L,1122011218,0,124.04,122.23,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605428,849769.00
08/07/2016 17:30,2,4.117,ACTIVE,215.77,351.97,60.002,1470605403,"201051344000917","219011344069620",27.99,41.50,0,311.39,408.18,116.6,110.6,0.561,514516.9,514516.9,2219,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605429,849770.00
08/07/2016 17:30,2,4.094,ALERT,215.09,351.67,59.991,1470605403,"201051344001145","219011344069620",28.27,40.20,0,301.17,395.25,117.2,111.2,0.539,519734.3,519734.3,2218,0,0,0,L,1122011218,0,123.36,122.23,0002,37,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605431,849771.00
08/07/2016 17:30,2,4.086,ACTIVE,216.22,352.87,60.002,1470605403,"201051344000651","219011344069620",27.83,43.40,0,315.90,406.97,115.1,109.2,0.535,512505.0,512505.0,2205,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605432,849772.00
08/07/2016 17:30,2,3.600,ACTIVE,212.61,348.66,59.981,1470605403,"274151322000088","219011344069620",26.70,47.30,0,333.93,369.40,97.3,92.0,0.371,744209.8,744209.8,2187,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605433,849773.00
08/07/2016 17:30,2,2.482,ACTIVE,213.51,410.58,59.991,1470605403,"274151322000068","219011344069620",38.25,49.00,0,379.02,438.23,96.1,90.8,0.367,637855.4,637855.4,2221,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605433,849774.00
08/07/2016 17:30,2,4.094,ALERT,215.54,351.97,59.991,1470605403,"201051344001135","219011344069620",27.61,43.80,0,302.37,393.15,114.5,108.6,0.535,508591.0,508591.0,2206,0,0,0,L,1122011218,0,123.59,122.46,0002,40,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605435,849775.00
08/07/2016 17:30,2,4.162,ACTIVE,215.77,353.77,59.991,1470605403,"201051344000594","219011344069620",27.91,43.80,0,335.14,384.73,117.6,111.6,0.544,519167.3,519167.3,2210,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605436,849776.00
08/07/2016 17:30,2,4.084,ACTIVE,216.00,351.97,60.002,1470605403,"201051344001203","219011344069620",27.83,42.30,0,334.54,383.23,115.2,109.2,0.548,516471.0,516471.0,2215,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605437,849777.00
08/07/2016 17:30,2,3.660,ACTIVE,212.83,357.08,59.975,1470605403,"274151322000054","219011344069620",26.72,48.50,0,333.33,370.00,99.0,93.7,0.380,759687.0,759687.0,2184,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605438,849778.00
08/07/2016 17:30,2,4.090,ACTIVE,216.67,353.17,59.996,1470605403,"201051344000867","219011344069620",28.39,37.50,0,338.14,385.93,117.6,111.6,0.535,506441.6,506441.6,2207,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605439,849779.00
08/07/2016 17:30,2,3.889,ACTIVE,216.00,353.17,60.002,1470605403,"201051344001093","219011344069620",28.17,40.20,0,334.54,382.03,110.9,105.1,0.517,513907.0,513907.0,2219,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605440,849780.00
08/07/2016 17:30,2,4.094,ACTIVE,216.22,354.97,60.002,1470605403,"201051344000900","219011344069620",28.75,34.50,0,338.14,388.64,119.2,113.1,0.548,522808.9,522808.9,2213,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605441,849781.00
08/07/2016 17:30,2,4.037,ACTIVE,216.67,354.07,59.991,1470605403,"201051344000648","219011344069620",28.27,35.40,0,339.04,388.94,115.6,109.7,0.544,512570.4,512570.4,2203,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605442,849782.00
08/07/2016 17:30,2,4.098,ACTIVE,216.90,354.67,59.991,1470605403,"201051344000569","219011344069620",28.47,35.80,0,338.74,388.94,118.1,112.0,0.548,523186.7,523186.7,2209,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605443,849783.00
08/07/2016 17:30,2,4.125,ACTIVE,217.13,356.48,59.991,1470605403,"201051344000983","219011344069620",28.67,36.50,0,338.44,389.24,119.7,113.6,0.557,515290.4,515290.4,2204,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605444,849784.00
08/07/2016 17:30,2,4.102,ACTIVE,217.13,354.97,60.012,1470605403,"201051344001158","219011344069620",27.91,38.60,0,338.74,388.34,116.0,110.0,0.539,507946.0,507946.0,2211,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605445,849785.00
08/07/2016 17:30,2,4.047,ACTIVE,217.13,356.48,59.991,1470605403,"201051344000576","219011344069620",28.41,34.30,0,338.14,388.04,116.5,110.5,0.548,515295.4,515295.4,2209,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605446,849786.00
08/07/2016 17:30,2,3.697,ACTIVE,213.06,354.37,59.991,1470605403,"274151322000087","219011344069620",26.58,60.50,0,333.63,368.20,99.5,94.1,0.358,732356.6,732356.6,2208,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470605447,849787.00
08/07/2016 17:45,2,3.611,ACTIVE,216.45,352.27,59.981,1470606303,"201051344000645","219011344069620",28.07,35.60,0,339.04,383.83,102.8,97.3,0.477,514873.3,514873.3,2209,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606305,849788.00
08/07/2016 17:45,2,3.178,ACTIVE,212.61,348.96,59.986,1470606303,"274151322000085","219011344069620",26.78,46.60,0,334.24,366.10,86.1,81.2,0.327,760114.1,760114.1,2184,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606306,849789.00
08/07/2016 17:45,2,3.576,ACTIVE,216.00,353.17,60.023,1470606303,"201051344000633","219011344069620",28.43,39.30,0,318.61,404.27,103.0,97.5,0.495,506306.6,506306.6,2205,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606307,849790.00
08/07/2016 17:45,2,3.613,ACTIVE,216.45,353.77,59.970,1470606303,"201051344000469","219011344069620",28.17,34.80,0,336.94,384.13,103.1,97.6,0.495,508489.2,508489.2,2217,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606308,849791.00
08/07/2016 17:45,2,3.562,ACTIVE,214.41,350.47,59.975,1470606303,"201051344000646","219011344069620",27.95,40.80,0,333.03,378.42,100.9,95.5,0.486,509774.9,509774.9,2207,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606308,849792.00
08/07/2016 17:45,2,3.246,ACTIVE,212.38,352.27,59.975,1470606303,"274151322000052","219011344069620",27.85,47.30,0,327.62,388.04,91.6,86.5,0.362,779292.6,779292.6,2186,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606309,849793.00
08/07/2016 17:45,2,3.797,ACTIVE,215.32,350.77,59.981,1470606303,"201051344000585","219011344069620",27.79,41.00,0,333.33,379.62,106.9,101.3,0.495,518682.1,518682.1,2201,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606310,849794.00
08/07/2016 17:45,2,3.494,ACTIVE,214.41,349.26,59.981,1470606303,"201051344001230","219011344069620",28.25,39.80,0,333.63,377.82,100.0,94.6,0.468,513136.5,513136.5,2216,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606311,849795.00
08/07/2016 17:45,2,3.594,ACTIVE,215.32,350.47,59.959,1470606303,"201051344000582","219011344069620",27.39,42.30,0,333.03,378.42,99.6,94.2,0.460,505955.4,505955.4,2205,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606312,849796.00
08/07/2016 17:45,2,3.459,ACTIVE,214.41,348.96,60.007,1470606303,"201051344000955","219011344069620",28.07,43.40,0,332.73,377.52,98.3,93.0,0.464,519466.1,519466.1,2212,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606313,849797.00
08/07/2016 17:45,2,2.129,ACTIVE,212.61,413.29,59.970,1470606303,"274151322000094","219011344069620",38.11,48.00,0,390.74,438.23,82.5,77.8,0.318,637710.5,637710.5,2225,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606314,849798.00
08/07/2016 17:45,2,3.674,ACTIVE,216.22,352.87,59.949,1470606303,"201051344000579","219011344069620",27.89,40.60,0,337.84,384.43,103.8,98.3,0.486,522707.4,522707.4,2215,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606315,849799.00
08/07/2016 17:45,2,3.557,ACTIVE,214.64,349.26,60.002,1470606303,"201051344000890","219011344069620",27.89,41.30,0,333.03,378.42,100.5,95.1,0.451,516714.6,516714.6,2203,0,0,0,L,1122011218,0,123.36,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606316,849800.00
08/07/2016 17:45,2,3.459,ACTIVE,215.09,350.17,59.975,1470606303,"201051344000438","219011344069620",28.37,43.20,0,333.93,378.12,99.3,93.9,0.473,518316.1,518316.1,2214,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606317,849801.00
08/07/2016 17:45,2,3.559,ACTIVE,214.87,349.56,59.986,1470606303,"201051344000417","219011344069620",27.33,42.00,0,333.63,377.22,98.5,93.2,0.468,509849.2,509849.2,2207,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606318,849802.00
08/07/2016 17:45,2,3.336,ACTIVE,212.38,350.77,59.981,1470606303,"274151322000083","219011344069620",27.73,49.30,0,319.51,376.01,93.7,88.5,0.376,772280.5,772280.5,2190,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606319,849803.00
08/07/2016 17:45,2,3.432,ACTIVE,213.29,356.18,59.986,1470606303,"274151322000076","219011344069620",28.43,46.80,0,317.10,384.13,98.8,93.4,0.384,823639.7,823639.7,2196,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606320,849804.00
08/07/2016 17:45,2,3.621,ACTIVE,215.54,352.27,60.018,1470606303,"201051344000868","219011344069620",28.09,34.50,0,322.51,389.54,103.0,97.5,0.473,507367.4,507367.4,2210,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606321,849805.00
08/07/2016 17:45,2,3.494,ACTIVE,212.16,343.85,59.965,1470606303,"274151322000095","219011344069620",28.53,49.00,0,333.63,369.40,100.9,95.5,0.389,815323.6,815323.6,2200,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606322,849806.00
08/07/2016 17:45,2,3.629,ACTIVE,216.22,354.07,59.965,1470606303,"201051344000988","219011344069620",27.91,37.00,0,337.84,385.03,102.6,97.1,0.491,503662.6,503662.6,2216,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606322,849807.00
08/07/2016 17:45,2,3.672,ACTIVE,215.09,350.77,59.986,1470606303,"201051344001025","219011344069620",27.77,42.30,0,333.33,378.42,103.3,97.8,0.468,517721.8,517721.8,2207,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606323,849808.00
08/07/2016 17:45,2,3.625,ACTIVE,216.22,352.87,59.991,1470606303,"201051344000458","219011344069620",28.39,37.00,0,330.03,388.04,104.2,98.6,0.495,514818.5,514818.5,2207,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606324,849809.00
08/07/2016 17:45,2,3.637,ACTIVE,216.90,354.37,59.986,1470606303,"201051344000853","219011344069620",28.39,35.00,0,315.90,392.85,104.6,99.1,0.486,513938.0,513938.0,2208,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606325,849810.00
08/07/2016 17:45,2,3.527,ACTIVE,214.64,349.86,59.981,1470606303,"201051344000685","219011344069620",28.19,41.50,0,333.33,379.32,100.7,95.3,0.504,517622.1,517622.1,2216,0,0,0,L,1122011218,0,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606326,849811.00
08/07/2016 17:45,2,3.604,ACTIVE,215.09,349.56,59.991,1470606303,"201051344000917","219011344069620",27.97,41.80,0,333.03,378.12,102.1,96.6,0.491,514542.7,514542.7,2220,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606327,849812.00
08/07/2016 17:45,2,3.621,ACTIVE,214.64,348.96,59.970,1470606303,"201051344001145","219011344069620",28.15,39.80,0,333.93,379.02,103.2,97.7,0.477,519760.3,519760.3,2220,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606328,849813.00
08/07/2016 17:45,2,3.586,ACTIVE,215.32,351.07,59.991,1470606303,"201051344000651","219011344069620",27.73,43.20,0,334.54,378.72,100.7,95.3,0.468,512530.4,512530.4,2206,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606329,849814.00
08/07/2016 17:45,2,3.092,ACTIVE,211.93,344.15,59.975,1470606303,"274151322000088","219011344069620",27.06,44.80,0,333.33,365.80,84.7,79.9,0.318,744231.2,744231.2,2188,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606330,849815.00
08/07/2016 17:45,2,2.146,ACTIVE,213.06,409.68,59.986,1470606303,"274151322000068","219011344069620",38.33,46.80,0,390.74,441.24,84.0,79.2,0.323,637876.4,637876.4,2222,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606331,849816.00
08/07/2016 17:45,2,3.570,ACTIVE,214.87,348.36,59.986,1470606303,"201051344001135","219011344069620",27.83,43.60,0,333.93,377.82,100.7,95.2,0.464,508616.3,508616.3,2208,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606331,849817.00
08/07/2016 17:45,2,3.629,ACTIVE,215.09,352.57,59.986,1470606303,"201051344000594","219011344069620",28.09,42.50,0,331.53,381.73,103.2,97.7,0.482,519193.3,519193.3,2211,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606332,849818.00
08/07/2016 17:45,2,3.568,ACTIVE,215.32,350.17,59.986,1470606303,"201051344001203","219011344069620",27.85,41.30,0,334.54,378.12,100.7,95.3,0.477,516496.3,516496.3,2216,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606333,849819.00
08/07/2016 17:45,2,3.180,ACTIVE,212.16,352.27,59.981,1470606303,"274151322000054","219011344069620",26.84,47.00,0,333.63,366.10,86.4,81.4,0.327,759708.8,759708.8,2185,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606334,849820.00
08/07/2016 17:45,2,3.641,ACTIVE,215.77,351.37,60.018,1470606303,"201051344000867","219011344069620",28.01,37.00,0,323.41,389.54,103.3,97.8,0.473,506467.5,506467.5,2208,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606335,849821.00
08/07/2016 17:45,2,3.377,ACTIVE,215.32,350.17,59.981,1470606303,"201051344001093","219011344069620",28.19,40.00,0,333.93,376.92,96.4,91.1,0.451,513931.4,513931.4,2220,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606336,849822.00
08/07/2016 17:45,2,3.639,ACTIVE,216.00,352.57,59.991,1470606303,"201051344000900","219011344069620",28.41,34.00,0,337.84,383.83,104.8,99.2,0.477,522835.2,522835.2,2214,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606337,849823.00
08/07/2016 17:45,2,3.535,ACTIVE,216.22,352.57,59.965,1470606303,"201051344000648","219011344069620",28.29,35.60,0,329.73,386.23,101.3,95.8,0.473,512595.8,512595.8,2204,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606338,849824.00
08/07/2016 17:45,2,3.611,ACTIVE,216.22,352.57,59.986,1470606303,"201051344000569","219011344069620",28.33,35.80,0,338.14,383.53,103.6,98.1,0.486,523212.7,523212.7,2210,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606339,849825.00
08/07/2016 17:45,2,3.637,ACTIVE,216.45,354.37,59.986,1470606303,"201051344000983","219011344069620",28.61,35.80,0,318.00,391.04,105.4,99.8,0.504,515316.9,515316.9,2205,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606340,849826.00
08/07/2016 17:45,2,3.613,ACTIVE,216.22,352.27,59.970,1470606303,"201051344001158","219011344069620",27.81,38.40,0,338.14,383.23,101.8,96.4,0.482,507971.5,507971.5,2212,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606341,849827.00
