ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 17:45,2,3.562,ACTIVE,216.45,353.77,59.981,1470606303,"201051344000576","219011344069620",28.23,34.80,0,338.74,383.83,101.8,96.3,0.486,515321.0,515321.0,2210,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606342,849828.00
08/07/2016 17:45,2,3.180,ACTIVE,212.38,351.97,59.970,1470606303,"274151322000087","219011344069620",27.02,58.80,0,333.93,365.49,87.0,82.0,0.309,732378.5,732378.5,2209,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470606343,849829.00
08/07/2016 18:00,2,3.119,ACTIVE,215.77,350.17,59.965,1470607203,"201051344000645","219011344069620",27.97,34.00,0,338.44,377.82,88.4,83.4,0.415,514895.8,514895.8,2210,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607204,849830.00
08/07/2016 18:00,2,2.668,ACTIVE,212.16,350.17,59.928,1470607203,"274151322000085","219011344069620",27.04,43.80,0,328.52,378.12,73.1,68.7,0.513,760132.8,760132.8,2185,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607205,849831.00
08/07/2016 18:00,2,3.068,ACTIVE,215.54,351.67,59.938,1470607203,"201051344000633","219011344069620",28.59,37.50,0,337.24,376.62,88.8,83.8,0.424,506329.3,506329.3,2206,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607206,849832.00
08/07/2016 18:00,2,3.037,ACTIVE,215.77,351.37,59.959,1470607203,"201051344000469","219011344069620",28.88,33.30,0,337.54,376.62,88.9,83.9,0.433,508511.9,508511.9,2218,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607206,849833.00
08/07/2016 18:00,2,3.055,ACTIVE,213.96,347.16,59.959,1470607203,"201051344000646","219011344069620",28.17,39.30,0,333.63,374.21,87.2,82.2,0.420,509797.1,509797.1,2208,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607207,849834.00
08/07/2016 18:00,2,2.744,ACTIVE,212.16,363.69,59.975,1470607203,"274151322000052","219011344069620",27.69,45.30,0,329.13,377.82,77.0,72.3,0.539,779312.4,779312.4,2187,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607208,849835.00
08/07/2016 18:00,2,3.268,ACTIVE,215.09,349.86,59.954,1470607203,"201051344000585","219011344069620",28.19,40.00,0,333.63,374.51,93.3,88.1,0.424,518705.8,518705.8,2202,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607209,849836.00
08/07/2016 18:00,2,2.967,ACTIVE,214.19,346.56,60.007,1470607203,"201051344001230","219011344069620",28.53,38.40,0,333.33,374.81,85.7,80.8,0.402,513158.4,513158.4,2217,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607210,849837.00
08/07/2016 18:00,2,3.006,ACTIVE,215.09,348.66,59.944,1470607203,"201051344000582","219011344069620",28.25,41.00,0,333.93,373.61,86.0,81.0,0.402,505977.4,505977.4,2206,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607211,849838.00
08/07/2016 18:00,2,2.947,ACTIVE,213.96,347.16,59.959,1470607203,"201051344000955","219011344069620",28.13,42.00,0,334.84,372.71,84.0,79.1,0.398,519487.5,519487.5,2213,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607212,849839.00
08/07/2016 18:00,2,1.725,ACTIVE,212.38,419.00,59.970,1470607203,"274151322000094","219011344069620",39.02,44.30,0,384.73,447.25,66.5,62.3,0.460,637728.2,637728.2,2226,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607213,849840.00
08/07/2016 18:00,2,3.064,ACTIVE,215.54,350.77,59.970,1470607203,"201051344000579","219011344069620",28.82,39.30,0,338.14,377.22,89.5,84.5,0.420,522730.3,522730.3,2216,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607214,849841.00
08/07/2016 18:00,2,3.051,ACTIVE,214.19,346.86,59.986,1470607203,"201051344000890","219011344069620",28.03,40.20,0,334.24,373.61,86.7,81.7,0.411,516736.7,516736.7,2204,0,0,0,L,1122011218,0,123.14,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607215,849842.00
08/07/2016 18:00,2,2.928,ACTIVE,214.64,348.36,59.970,1470607203,"201051344000438","219011344069620",28.67,41.80,0,334.24,373.31,85.0,80.1,0.407,518337.9,518337.9,2215,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607216,849843.00
08/07/2016 18:00,2,2.980,ACTIVE,214.41,346.86,60.012,1470607203,"201051344000417","219011344069620",28.09,40.80,0,333.03,374.51,84.7,79.9,0.407,509870.9,509870.9,2208,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607216,849844.00
08/07/2016 18:00,2,2.785,ACTIVE,211.93,345.06,59.965,1470607203,"274151322000083","219011344069620",28.07,47.00,0,333.33,362.49,79.2,74.5,0.318,772300.8,772300.8,2191,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607217,849845.00
08/07/2016 18:00,2,2.869,ACTIVE,212.83,346.56,59.965,1470607203,"274151322000076","219011344069620",28.57,45.80,0,334.54,366.10,83.0,78.2,0.323,823661.1,823661.1,2197,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607218,849846.00
08/07/2016 18:00,2,3.096,ACTIVE,215.09,350.17,59.970,1470607203,"201051344000868","219011344069620",28.21,33.50,0,335.14,375.41,88.4,83.4,0.407,507390.0,507390.0,2211,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607219,849847.00
08/07/2016 18:00,2,2.980,ACTIVE,212.16,344.76,59.965,1470607203,"274151322000095","219011344069620",28.39,46.80,0,333.93,363.09,85.6,80.7,0.323,815345.5,815345.5,2201,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607220,849848.00
08/07/2016 18:00,2,3.076,ACTIVE,215.77,351.97,59.965,1470607203,"201051344000988","219011344069620",28.35,35.80,0,337.54,378.72,88.3,83.3,0.420,503685.2,503685.2,2217,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607221,849849.00
08/07/2016 18:00,2,3.117,ACTIVE,214.87,346.86,59.975,1470607203,"201051344001025","219011344069620",28.29,40.60,0,334.54,374.51,89.5,84.4,0.411,517744.5,517744.5,2208,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607222,849850.00
08/07/2016 18:00,2,3.102,ACTIVE,215.77,350.77,59.965,1470607203,"201051344000458","219011344069620",28.51,35.60,0,337.84,376.01,89.5,84.5,0.433,514841.3,514841.3,2208,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607223,849851.00
08/07/2016 18:00,2,3.090,ACTIVE,216.22,351.97,59.928,1470607203,"201051344000853","219011344069620",28.67,34.00,0,339.34,379.32,89.7,84.7,0.424,513960.9,513960.9,2209,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607224,849852.00
08/07/2016 18:00,2,3.006,ACTIVE,214.41,348.96,59.970,1470607203,"201051344000685","219011344069620",28.35,39.80,0,331.83,373.91,86.3,81.4,0.415,517644.2,517644.2,2217,0,0,0,L,1122011218,0,123.81,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607225,849853.00
08/07/2016 18:00,2,3.035,ACTIVE,214.87,348.66,59.954,1470607203,"201051344000917","219011344069620",28.67,40.20,0,333.03,373.61,88.1,83.1,0.415,514565.1,514565.1,2221,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607226,849854.00
08/07/2016 18:00,2,3.109,ACTIVE,214.41,348.96,59.959,1470607203,"201051344001145","219011344069620",28.09,38.40,0,334.24,373.91,88.5,83.5,0.393,519782.9,519782.9,2221,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607227,849855.00
08/07/2016 18:00,2,3.047,ACTIVE,215.09,349.26,59.944,1470607203,"201051344000651","219011344069620",28.11,41.50,0,334.24,373.61,86.9,81.9,0.402,512552.5,512552.5,2207,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607228,849856.00
08/07/2016 18:00,2,2.586,ACTIVE,211.93,355.28,59.975,1470607203,"274151322000088","219011344069620",27.14,42.00,0,328.52,377.82,71.0,66.6,0.491,744249.5,744249.5,2189,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607229,849857.00
08/07/2016 18:00,2,1.803,ACTIVE,213.06,423.20,59.965,1470607203,"274151322000068","219011344069620",37.97,43.60,0,385.33,454.76,69.3,65.0,0.482,637894.3,637894.3,2223,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607229,849858.00
08/07/2016 18:00,2,3.080,ACTIVE,214.64,347.16,59.954,1470607203,"201051344001135","219011344069620",27.77,41.50,0,334.54,373.01,86.6,81.7,0.398,508638.5,508638.5,2209,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607230,849859.00
08/07/2016 18:00,2,3.062,ACTIVE,214.64,349.26,59.970,1470607203,"201051344000594","219011344069620",28.63,41.00,0,333.63,374.81,88.9,83.8,0.411,519216.0,519216.0,2212,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607231,849860.00
08/07/2016 18:00,2,3.047,ACTIVE,214.87,347.76,59.933,1470607203,"201051344001203","219011344069620",28.11,40.40,0,334.54,373.01,86.8,81.9,0.402,516518.4,516518.4,2217,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607232,849861.00
08/07/2016 18:00,2,2.645,ACTIVE,212.16,348.06,59.959,1470607203,"274151322000054","219011344069620",27.21,43.60,0,327.62,378.42,72.9,68.4,0.504,759727.4,759727.4,2186,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607233,849862.00
08/07/2016 18:00,2,3.023,ACTIVE,215.54,349.26,59.965,1470607203,"201051344000867","219011344069620",28.90,35.80,0,335.14,374.81,88.5,83.5,0.402,506490.2,506490.2,2209,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607234,849863.00
08/07/2016 18:00,2,2.840,ACTIVE,215.09,348.36,59.944,1470607203,"201051344001093","219011344069620",28.67,37.80,0,333.63,372.41,82.4,77.6,0.384,513952.5,513952.5,2221,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607235,849864.00
08/07/2016 18:00,2,3.070,ACTIVE,215.54,350.47,59.970,1470607203,"201051344000900","219011344069620",28.82,33.30,0,337.24,376.31,89.7,84.6,0.411,522858.1,522858.1,2215,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607236,849865.00
08/07/2016 18:00,2,3.008,ACTIVE,215.77,350.17,59.975,1470607203,"201051344000648","219011344069620",28.49,34.30,0,338.14,376.01,86.8,81.9,0.411,512618.0,512618.0,2205,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607237,849866.00
08/07/2016 18:00,2,3.053,ACTIVE,215.77,351.07,59.965,1470607203,"201051344000569","219011344069620",28.75,35.00,0,337.54,376.62,88.9,83.9,0.420,523235.5,523235.5,2211,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607238,849867.00
08/07/2016 18:00,2,3.104,ACTIVE,215.77,350.17,59.965,1470607203,"201051344000983","219011344069620",28.86,35.00,0,337.24,376.31,90.8,85.7,0.429,515340.1,515340.1,2206,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607239,849868.00
08/07/2016 18:00,2,3.076,ACTIVE,215.77,350.47,59.965,1470607203,"201051344001158","219011344069620",28.13,37.00,0,337.54,375.71,87.7,82.7,0.411,507993.9,507993.9,2213,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607240,849869.00
08/07/2016 18:00,2,2.984,ACTIVE,216.00,351.37,59.996,1470607203,"201051344000576","219011344069620",28.82,33.30,0,338.44,378.12,87.2,82.3,0.407,515343.3,515343.3,2211,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607241,849870.00
08/07/2016 18:00,2,2.674,ACTIVE,212.38,360.99,59.959,1470607203,"274151322000087","219011344069620",27.19,55.50,0,328.82,379.32,73.8,69.3,0.499,732397.3,732397.3,2210,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470607241,849871.00
08/07/2016 18:15,2,2.576,ACTIVE,214.87,360.69,59.975,1470608103,"201051344000645","219011344069620",28.01,32.20,0,319.21,394.05,73.2,68.7,0.605,514914.8,514914.8,2211,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608104,849872.00
08/07/2016 18:15,2,2.143,ACTIVE,211.93,343.55,59.996,1470608103,"274151322000085","219011344069620",27.49,41.00,0,334.24,375.71,59.6,55.6,0.407,760148.3,760148.3,2186,0,0,0,L,1151911521,0,122.46,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608105,849873.00
08/07/2016 18:15,2,2.549,ACTIVE,214.64,361.29,59.965,1470608103,"201051344000633","219011344069620",28.69,35.20,0,319.81,393.45,74.1,69.6,0.632,506348.5,506348.5,2207,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608106,849874.00
08/07/2016 18:15,2,2.516,ACTIVE,214.64,361.59,59.917,1470608103,"201051344000469","219011344069620",28.94,31.00,0,316.20,395.85,73.7,69.2,0.632,508531.0,508531.0,2219,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608107,849875.00
08/07/2016 18:15,2,2.531,ACTIVE,213.29,357.08,59.959,1470608103,"201051344000646","219011344069620",28.33,36.80,0,317.10,388.64,72.6,68.2,0.619,509815.9,509815.9,2209,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608108,849876.00
08/07/2016 18:15,2,2.193,ACTIVE,211.48,346.26,59.970,1470608103,"274151322000052","219011344069620",28.17,41.50,0,333.63,377.22,62.5,58.4,0.446,779328.7,779328.7,2188,0,0,0,L,1151911521,0,121.33,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608109,849877.00
08/07/2016 18:15,2,2.721,ACTIVE,214.19,349.26,59.970,1470608103,"201051344000585","219011344069620",28.67,37.80,0,334.24,370.30,79.0,74.3,0.362,518726.1,518726.1,2203,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608110,849878.00
08/07/2016 18:15,2,2.475,ACTIVE,213.29,355.58,59.954,1470608103,"201051344001230","219011344069620",28.39,35.20,0,318.30,386.83,71.2,66.8,0.597,513176.8,513176.8,2218,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608110,849879.00
08/07/2016 18:15,2,2.502,ACTIVE,214.41,359.48,59.959,1470608103,"201051344000582","219011344069620",28.33,37.00,0,318.91,390.44,71.8,67.4,0.601,505995.9,505995.9,2207,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608111,849880.00
08/07/2016 18:15,2,2.426,ACTIVE,213.06,356.48,59.965,1470608103,"201051344000955","219011344069620",28.35,38.40,0,320.41,387.44,69.7,65.3,0.592,519505.6,519505.6,2214,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608112,849881.00
08/07/2016 18:15,2,1.455,ACTIVE,211.70,415.09,59.933,1470608103,"274151322000094","219011344069620",38.31,41.50,0,383.23,447.25,56.1,52.2,0.393,637742.9,637742.9,2227,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608113,849882.00
08/07/2016 18:15,2,2.605,ACTIVE,214.64,360.99,59.970,1470608103,"201051344000579","219011344069620",28.41,36.80,0,320.71,395.25,75.0,70.4,0.619,522749.7,522749.7,2217,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608114,849883.00
08/07/2016 18:15,2,2.506,ACTIVE,213.29,357.08,59.965,1470608103,"201051344000890","219011344069620",28.41,37.50,0,320.71,388.94,72.1,67.7,0.597,516755.4,516755.4,2205,0,0,0,L,1122011218,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608115,849884.00
08/07/2016 18:15,2,2.441,ACTIVE,213.96,357.98,60.012,1470608103,"201051344000438","219011344069620",28.57,38.20,0,317.40,389.84,70.6,66.2,0.610,518356.1,518356.1,2216,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608116,849885.00
08/07/2016 18:15,2,2.502,ACTIVE,213.51,357.98,59.970,1470608103,"201051344000417","219011344069620",27.89,38.00,0,319.21,388.34,70.7,66.3,0.601,509889.1,509889.1,2209,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608117,849886.00
08/07/2016 18:15,2,2.279,ACTIVE,211.25,358.28,59.965,1470608103,"274151322000083","219011344069620",28.19,43.00,0,327.32,377.52,65.0,60.8,0.468,772317.7,772317.7,2192,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608118,849887.00
08/07/2016 18:15,2,2.303,ACTIVE,212.16,348.36,59.970,1470608103,"274151322000076","219011344069620",28.98,41.50,0,328.82,378.12,67.5,63.3,0.486,823678.8,823678.8,2198,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608119,849888.00
08/07/2016 18:15,2,2.525,ACTIVE,213.96,359.18,59.965,1470608103,"201051344000868","219011344069620",28.69,31.80,0,317.70,390.14,73.4,68.9,0.601,507409.0,507409.0,2212,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608119,849889.00
08/07/2016 18:15,2,2.414,ACTIVE,210.80,360.99,59.959,1470608103,"274151322000095","219011344069620",28.82,43.20,0,329.43,377.52,70.4,66.0,0.486,815363.9,815363.9,2202,0,0,0,L,1151911521,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608120,849890.00
08/07/2016 18:15,2,2.576,ACTIVE,214.64,361.89,59.944,1470608103,"201051344000988","219011344069620",28.19,33.00,0,318.61,396.75,73.6,69.1,0.605,503704.2,503704.2,2218,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608121,849891.00
08/07/2016 18:15,2,2.600,ACTIVE,213.74,358.28,59.922,1470608103,"201051344001025","219011344069620",28.41,37.50,0,316.80,390.44,74.8,70.3,0.610,517763.9,517763.9,2209,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608122,849892.00
08/07/2016 18:15,2,2.578,ACTIVE,214.64,360.69,59.965,1470608103,"201051344000458","219011344069620",28.49,33.50,0,317.40,395.85,74.4,69.9,0.641,514860.6,514860.6,2209,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608123,849893.00
08/07/2016 18:15,2,2.570,ACTIVE,215.09,363.69,59.970,1470608103,"201051344000853","219011344069620",28.69,32.20,0,323.11,397.66,74.7,70.2,0.614,513980.2,513980.2,2210,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608124,849894.00
08/07/2016 18:15,2,2.510,ACTIVE,213.51,357.98,59.933,1470608103,"201051344000685","219011344069620",28.13,36.30,0,316.20,389.84,71.5,67.1,0.628,517662.7,517662.7,2218,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608125,849895.00
08/07/2016 18:15,2,2.559,ACTIVE,213.74,357.98,59.965,1470608103,"201051344000917","219011344069620",28.41,37.00,0,318.61,389.24,73.6,69.1,0.632,514584.2,514584.2,2222,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608126,849896.00
08/07/2016 18:15,2,2.545,ACTIVE,213.74,358.28,59.970,1470608103,"201051344001145","219011344069620",28.67,35.20,0,318.00,389.54,73.8,69.4,0.605,519802.0,519802.0,2222,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608127,849897.00
08/07/2016 18:15,2,2.508,ACTIVE,213.96,359.18,59.949,1470608103,"201051344000651","219011344069620",28.47,37.50,0,317.10,390.44,72.3,67.9,0.605,512571.2,512571.2,2208,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608128,849898.00
08/07/2016 18:15,2,2.072,ACTIVE,211.03,346.26,59.901,1470608103,"274151322000088","219011344069620",27.53,39.30,0,332.43,374.51,57.8,53.8,0.389,744264.5,744264.5,2190,0,0,0,L,1151911521,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608129,849899.00
08/07/2016 18:15,2,1.496,ACTIVE,212.16,413.59,59.938,1470608103,"274151322000068","219011344069620",37.81,41.50,0,380.82,440.64,56.6,52.8,0.389,637909.0,637909.0,2224,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608130,849900.00
08/07/2016 18:15,2,2.523,ACTIVE,213.51,357.68,59.970,1470608103,"201051344001135","219011344069620",28.41,37.80,0,316.50,388.34,72.6,68.1,0.605,508657.2,508657.2,2210,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608131,849901.00
08/07/2016 18:15,2,2.537,ACTIVE,213.51,358.88,59.965,1470608103,"201051344000594","219011344069620",28.77,38.40,0,317.70,390.74,73.9,69.4,0.619,519235.1,519235.1,2213,0,0,0,L,1122011218,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608131,849902.00
08/07/2016 18:15,2,2.467,ACTIVE,213.96,357.68,59.954,1470608103,"201051344001203","219011344069620",28.78,36.80,0,318.00,390.14,72.0,67.5,0.610,516537.1,516537.1,2218,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608132,849903.00
08/07/2016 18:15,2,2.123,ACTIVE,211.25,357.68,59.938,1470608103,"274151322000054","219011344069620",27.61,40.20,0,333.03,376.62,59.4,55.4,0.407,759742.9,759742.9,2187,0,0,0,L,1151911521,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608133,849904.00
08/07/2016 18:15,2,2.541,ACTIVE,214.41,359.48,59.965,1470608103,"201051344000867","219011344069620",28.65,33.50,0,318.30,389.84,73.8,69.3,0.619,506509.3,506509.3,2210,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608134,849905.00
08/07/2016 18:15,2,2.354,ACTIVE,213.74,358.28,59.975,1470608103,"201051344001093","219011344069620",28.51,34.80,0,319.21,388.94,68.0,63.7,0.561,513970.1,513970.1,2222,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608135,849906.00
08/07/2016 18:15,2,2.531,ACTIVE,214.19,360.69,60.028,1470608103,"201051344000900","219011344069620",28.90,31.50,0,319.21,394.35,74.2,69.7,0.610,522877.4,522877.4,2216,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608136,849907.00
08/07/2016 18:15,2,2.475,ACTIVE,214.41,360.08,59.975,1470608103,"201051344000648","219011344069620",28.67,32.20,0,317.40,394.35,71.9,67.5,0.605,512636.7,512636.7,2206,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608137,849908.00
08/07/2016 18:15,2,2.533,ACTIVE,214.19,360.69,59.975,1470608103,"201051344000569","219011344069620",28.69,32.80,0,317.70,393.75,73.6,69.1,0.628,523254.6,523254.6,2212,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608138,849909.00
08/07/2016 18:15,2,2.572,ACTIVE,214.64,360.69,59.959,1470608103,"201051344000983","219011344069620",29.00,32.80,0,318.61,394.05,75.5,71.0,0.632,515359.6,515359.6,2207,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608139,849910.00
08/07/2016 18:15,2,2.555,ACTIVE,214.41,360.69,59.959,1470608103,"201051344001158","219011344069620",28.17,34.30,0,319.51,394.05,73.0,68.5,0.610,508012.8,508012.8,2214,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608140,849911.00
08/07/2016 18:15,2,2.471,ACTIVE,214.87,361.29,59.965,1470608103,"201051344000576","219011344069620",28.78,31.00,0,320.41,395.25,72.0,67.6,0.610,515362.0,515362.0,2212,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608141,849912.00
08/07/2016 18:15,2,2.164,ACTIVE,211.48,346.56,59.933,1470608103,"274151322000087","219011344069620",27.59,50.80,0,333.63,375.11,60.5,56.4,0.380,732413.0,732413.0,2211,0,0,0,L,1151911521,0,122.01,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470608142,849913.00
08/07/2016 18:30,2,2.031,ACTIVE,214.64,355.88,59.981,1470609003,"201051344000645","219011344069620",28.05,30.80,0,336.64,392.55,57.7,53.8,0.473,514930.1,514930.1,2212,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609004,849914.00
08/07/2016 18:30,2,1.635,ACTIVE,211.70,350.17,59.975,1470609003,"274151322000085","219011344069620",27.51,38.60,0,333.33,369.10,45.5,42.0,0.318,760160.4,760160.4,2187,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609005,849915.00
08/07/2016 18:30,2,2.018,ACTIVE,214.41,356.78,60.049,1470609003,"201051344000633","219011344069620",28.61,33.00,0,335.44,391.34,58.5,54.5,0.495,506363.9,506363.9,2208,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609006,849916.00
08/07/2016 18:30,2,2.016,ACTIVE,214.41,357.08,59.986,1470609003,"201051344000469","219011344069620",28.45,29.80,0,336.64,392.25,58.1,54.1,0.504,508546.4,508546.4,2220,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609007,849917.00
08/07/2016 18:30,2,2.021,ACTIVE,213.06,353.77,59.986,1470609003,"201051344000646","219011344069620",28.01,35.00,0,333.03,386.83,57.4,53.4,0.491,509831.0,509831.0,2210,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609008,849918.00
08/07/2016 18:30,2,1.693,ACTIVE,211.70,343.55,59.986,1470609003,"274151322000052","219011344069620",28.07,39.30,0,333.33,370.00,48.1,44.5,0.327,779341.5,779341.5,2189,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609008,849919.00
08/07/2016 18:30,2,2.211,ACTIVE,213.74,355.58,59.975,1470609003,"201051344000585","219011344069620",28.27,35.00,0,319.21,389.24,63.3,59.1,0.521,518742.7,518742.7,2204,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609009,849920.00
08/07/2016 18:30,2,1.936,ACTIVE,213.06,351.67,59.986,1470609003,"201051344001230","219011344069620",28.45,33.50,0,332.73,384.73,55.8,51.9,0.460,513191.6,513191.6,2219,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609010,849921.00
08/07/2016 18:30,2,1.980,ACTIVE,214.19,354.67,59.996,1470609003,"201051344000582","219011344069620",28.21,35.20,0,333.63,388.04,56.6,52.7,0.468,506010.9,506010.9,2208,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609011,849922.00
08/07/2016 18:30,2,1.893,ACTIVE,213.06,352.57,59.991,1470609003,"201051344000955","219011344069620",28.37,36.50,0,332.43,384.43,54.4,50.6,0.455,519520.0,519520.0,2215,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609012,849923.00
08/07/2016 18:30,2,1.131,ACTIVE,212.16,402.16,59.991,1470609003,"274151322000094","219011344069620",37.41,40.00,0,334.24,438.53,42.9,39.5,0.301,637754.3,637754.3,2228,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609013,849924.00
08/07/2016 18:30,2,2.068,ACTIVE,214.64,356.48,59.996,1470609003,"201051344000579","219011344069620",28.43,34.50,0,336.94,393.15,59.6,55.6,0.491,522765.4,522765.4,2218,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609014,849925.00
08/07/2016 18:30,2,1.965,ACTIVE,213.29,352.57,59.970,1470609003,"201051344000890","219011344069620",28.59,35.40,0,333.03,387.14,57.0,53.1,0.468,516770.4,516770.4,2206,0,0,0,L,1122011218,0,122.46,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609015,849926.00
08/07/2016 18:30,2,1.973,ACTIVE,213.29,353.77,60.002,1470609003,"201051344000417","219011344069620",27.91,36.00,0,334.24,386.23,55.8,51.9,0.468,509903.9,509903.9,2210,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609017,849927.00
08/07/2016 18:30,2,1.758,ACTIVE,211.48,342.65,59.933,1470609003,"274151322000083","219011344069620",28.29,40.20,0,333.03,370.30,50.4,46.7,0.358,772331.1,772331.1,2193,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609018,849928.00
08/07/2016 18:30,2,1.777,ACTIVE,211.93,355.58,60.002,1470609003,"274151322000076","219011344069620",28.82,39.30,0,334.84,373.01,51.9,48.2,0.367,823692.6,823692.6,2199,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609019,849929.00
08/07/2016 18:30,2,2.020,ACTIVE,213.96,355.58,60.023,1470609003,"201051344000868","219011344069620",28.39,30.00,0,335.74,388.34,58.0,54.1,0.468,507424.3,507424.3,2213,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609020,849930.00
08/07/2016 18:30,2,1.871,ACTIVE,211.93,355.58,59.991,1470609003,"274151322000095","219011344069620",28.73,40.20,0,333.03,373.01,54.4,50.6,0.371,815378.4,815378.4,2203,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609021,849931.00
08/07/2016 18:30,2,2.021,ACTIVE,214.41,357.68,59.986,1470609003,"201051344000988","219011344069620",28.35,31.50,0,336.34,394.35,58.1,54.2,0.482,503719.6,503719.6,2219,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609022,849932.00
08/07/2016 18:30,2,2.055,ACTIVE,213.51,354.07,59.954,1470609003,"201051344001025","219011344069620",28.49,35.20,0,334.84,389.54,59.4,55.4,0.482,517779.5,517779.5,2210,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609023,849933.00
08/07/2016 18:30,2,2.043,ACTIVE,214.64,355.88,59.991,1470609003,"201051344000458","219011344069620",28.55,31.80,0,336.94,392.55,59.0,55.0,0.508,514876.2,514876.2,2210,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609024,849934.00
08/07/2016 18:30,2,2.049,ACTIVE,214.87,356.18,59.991,1470609003,"201051344000853","219011344069620",28.41,30.50,0,337.24,395.55,59.0,55.1,0.495,513995.8,513995.8,2211,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609024,849935.00
08/07/2016 18:30,2,1.959,ACTIVE,213.51,354.67,59.986,1470609003,"201051344000685","219011344069620",28.41,34.80,0,334.54,388.04,56.4,52.5,0.491,517677.6,517677.6,2219,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609025,849936.00
08/07/2016 18:30,2,2.037,ACTIVE,213.74,354.07,59.991,1470609003,"201051344000917","219011344069620",28.21,35.00,0,333.63,388.94,58.2,54.3,0.491,514599.5,514599.5,2223,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609026,849937.00
08/07/2016 18:30,2,2.027,ACTIVE,213.51,353.77,59.986,1470609003,"201051344001145","219011344069620",28.53,33.00,0,334.84,388.64,58.6,54.7,0.482,519817.4,519817.4,2223,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609027,849938.00
08/07/2016 18:30,2,1.959,ACTIVE,213.96,354.37,59.986,1470609003,"201051344000651","219011344069620",28.67,35.40,0,334.84,388.34,56.9,53.0,0.464,512586.3,512586.3,2209,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609028,849939.00
08/07/2016 18:30,2,1.568,ACTIVE,211.70,348.06,60.028,1470609003,"274151322000088","219011344069620",27.57,37.80,0,332.43,367.00,43.8,40.4,0.292,744276.2,744276.2,2191,0,0,0,L,1151911521,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609029,849940.00
08/07/2016 18:30,2,1.174,ACTIVE,212.38,398.86,59.981,1470609003,"274151322000068","219011344069620",36.62,39.80,0,334.84,437.63,43.6,40.1,0.292,637920.7,637920.7,2225,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609030,849941.00
08/07/2016 18:30,2,2.016,ACTIVE,213.29,353.47,59.991,1470609003,"201051344001135","219011344069620",28.07,35.40,0,334.24,386.53,57.3,53.4,0.464,508672.3,508672.3,2211,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609031,849942.00
08/07/2016 18:30,2,2.027,ACTIVE,213.74,354.97,59.991,1470609003,"201051344000594","219011344069620",28.51,35.80,0,333.93,389.24,58.6,54.6,0.486,519250.5,519250.5,2214,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609032,849943.00
08/07/2016 18:30,2,1.959,ACTIVE,213.74,352.27,59.981,1470609003,"201051344001203","219011344069620",28.47,35.00,0,335.44,388.64,56.5,52.6,0.468,516552.0,516552.0,2219,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609033,849944.00
08/07/2016 18:30,2,1.623,ACTIVE,211.70,345.66,59.970,1470609003,"274151322000054","219011344069620",27.63,38.40,0,333.33,368.80,45.4,41.9,0.309,759755.0,759755.0,2188,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609033,849945.00
08/07/2016 18:30,2,2.023,ACTIVE,214.19,354.07,59.991,1470609003,"201051344000867","219011344069620",28.45,31.50,0,334.54,388.34,58.3,54.3,0.477,506524.7,506524.7,2211,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609034,849946.00
08/07/2016 18:30,2,1.809,ACTIVE,213.74,353.17,59.996,1470609003,"201051344001093","219011344069620",28.69,33.00,0,333.93,385.33,52.6,48.8,0.429,513984.1,513984.1,2223,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609036,849947.00
08/07/2016 18:30,2,2.002,ACTIVE,214.19,356.48,59.991,1470609003,"201051344000900","219011344069620",28.77,30.00,0,335.14,392.85,58.4,54.5,0.477,522892.9,522892.9,2217,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609037,849948.00
08/07/2016 18:30,2,1.984,ACTIVE,214.41,354.97,60.018,1470609003,"201051344000648","219011344069620",28.19,30.50,0,337.24,392.55,56.7,52.8,0.473,512651.7,512651.7,2207,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609038,849949.00
08/07/2016 18:30,2,2.018,ACTIVE,214.41,356.18,60.034,1470609003,"201051344000569","219011344069620",28.49,31.30,0,335.74,392.25,58.3,54.3,0.486,523270.0,523270.0,2213,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609039,849950.00
08/07/2016 18:30,2,2.066,ACTIVE,214.41,355.58,59.991,1470609003,"201051344000983","219011344069620",28.63,31.00,0,336.64,392.25,60.0,56.0,0.504,515375.5,515375.5,2208,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609040,849951.00
08/07/2016 18:30,2,2.033,ACTIVE,214.41,355.58,59.991,1470609003,"201051344001158","219011344069620",27.91,32.40,0,336.94,392.55,57.5,53.6,0.477,508028.0,508028.0,2215,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609041,849952.00
08/07/2016 18:30,2,1.955,ACTIVE,214.87,356.18,59.954,1470609003,"201051344000576","219011344069620",28.55,29.50,0,336.34,393.75,56.6,52.7,0.473,515377.0,515377.0,2213,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609041,849953.00
08/07/2016 18:30,2,1.668,ACTIVE,211.70,351.97,60.002,1470609003,"274151322000087","219011344069620",27.49,47.80,0,333.03,367.90,46.4,42.9,0.283,732425.4,732425.4,2212,0,0,0,L,1151911521,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609042,849954.00
08/07/2016 18:30,2,1.857,ACTIVE,213.51,352.87,59.991,1470609003,"201051344000438","219011344069620",29.06,36.30,0,334.54,387.14,54.7,50.9,0.464,518371.2,518371.2,2217,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609043,849955.00
08/07/2016 18:45,2,1.500,ACTIVE,214.19,351.37,59.986,1470609903,"201051344000645","219011344069620",27.99,30.00,0,337.54,379.92,42.5,39.1,0.349,514941.7,514941.7,2213,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609905,849956.00
08/07/2016 18:45,2,1.152,ACTIVE,211.93,342.05,59.986,1470609903,"274151322000085","219011344069620",27.83,37.00,0,332.73,361.29,32.5,29.5,0.217,760169.4,760169.4,2188,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609905,849957.00
08/07/2016 18:45,2,1.514,ACTIVE,213.96,351.97,59.981,1470609903,"201051344000633","219011344069620",28.37,32.00,0,336.04,380.82,43.5,40.1,0.358,506375.7,506375.7,2209,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609906,849958.00
08/07/2016 18:45,2,1.492,ACTIVE,213.96,351.07,59.996,1470609903,"201051344000469","219011344069620",28.43,29.30,0,335.44,380.52,43.0,39.5,0.362,508558.1,508558.1,2221,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609907,849959.00
08/07/2016 18:45,2,1.494,ACTIVE,212.61,349.26,59.986,1470609903,"201051344000646","219011344069620",28.33,33.00,0,333.33,377.82,42.9,39.4,0.354,509842.6,509842.6,2211,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609908,849960.00
08/07/2016 18:45,2,1.213,ACTIVE,211.70,342.05,59.986,1470609903,"274151322000052","219011344069620",28.19,37.00,0,331.53,362.19,34.7,31.5,0.239,779351.0,779351.0,2190,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609909,849961.00
08/07/2016 18:45,2,1.682,ACTIVE,213.29,350.77,59.996,1470609903,"201051344000585","219011344069620",28.25,33.00,0,333.63,381.12,48.1,44.5,0.393,518755.7,518755.7,2205,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609910,849962.00
08/07/2016 18:45,2,1.438,ACTIVE,212.61,346.86,59.991,1470609903,"201051344001230","219011344069620",28.19,32.00,0,332.13,376.01,41.0,37.7,0.340,513202.7,513202.7,2220,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609911,849963.00
08/07/2016 18:45,2,1.471,ACTIVE,213.51,349.26,59.986,1470609903,"201051344000582","219011344069620",28.13,33.50,0,334.24,378.72,42.0,38.6,0.349,506022.3,506022.3,2209,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609912,849964.00
08/07/2016 18:45,2,1.412,ACTIVE,212.61,346.56,59.996,1470609903,"201051344000955","219011344069620",27.97,34.80,0,332.43,375.71,40.0,36.7,0.331,519530.9,519530.9,2216,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609913,849965.00
08/07/2016 18:45,2,0.787,ACTIVE,212.16,406.97,60.012,1470609903,"274151322000094","219011344069620",38.09,38.00,0,332.13,432.52,30.6,27.6,0.212,637762.6,637762.6,2229,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609914,849966.00
08/07/2016 18:45,2,1.559,ACTIVE,213.96,351.37,59.991,1470609903,"201051344000579","219011344069620",28.31,33.00,0,336.34,381.73,44.7,41.2,0.362,522777.5,522777.5,2219,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609915,849967.00
08/07/2016 18:45,2,1.486,ACTIVE,212.61,347.76,59.981,1470609903,"201051344000890","219011344069620",28.01,33.80,0,333.63,377.52,42.2,38.8,0.336,516781.8,516781.8,2207,0,0,0,L,1122011218,0,122.01,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609915,849968.00
08/07/2016 18:45,2,1.410,ACTIVE,213.06,348.36,59.949,1470609903,"201051344000438","219011344069620",28.61,34.30,0,334.54,376.62,40.9,37.6,0.336,518381.9,518381.9,2218,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609916,849969.00
08/07/2016 18:45,2,1.451,ACTIVE,212.83,348.36,59.991,1470609903,"201051344000417","219011344069620",28.31,34.30,0,333.93,376.31,41.6,38.3,0.336,509915.1,509915.1,2211,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609917,849970.00
08/07/2016 18:45,2,1.283,ACTIVE,211.70,344.45,59.991,1470609903,"274151322000083","219011344069620",28.11,38.00,0,333.03,362.79,36.5,33.3,0.261,772341.1,772341.1,2194,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609918,849971.00
