ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 18:45,2,1.266,ACTIVE,212.38,342.95,59.986,1470609903,"274151322000076","219011344069620",28.92,37.30,0,333.93,364.59,37.0,33.8,0.261,823702.8,823702.8,2200,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609919,849972.00
08/07/2016 18:45,2,1.500,ACTIVE,213.74,350.77,59.991,1470609903,"201051344000868","219011344069620",28.19,29.30,0,335.44,379.32,42.9,39.5,0.345,507436.0,507436.0,2214,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609920,849973.00
08/07/2016 18:45,2,1.352,ACTIVE,211.93,350.47,59.970,1470609903,"274151322000095","219011344069620",28.71,38.00,0,332.43,364.89,39.3,36.0,0.270,815389.2,815389.2,2204,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609921,849974.00
08/07/2016 18:45,2,1.484,ACTIVE,213.96,352.87,60.012,1470609903,"201051344000988","219011344069620",28.43,30.50,0,336.04,381.73,42.8,39.4,0.367,503731.3,503731.3,2220,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609922,849975.00
08/07/2016 18:45,2,1.535,ACTIVE,213.06,348.66,59.991,1470609903,"201051344001025","219011344069620",28.39,33.30,0,333.63,380.22,44.1,40.7,0.354,517791.5,517791.5,2211,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609923,849976.00
08/07/2016 18:45,2,1.518,ACTIVE,213.74,350.47,59.991,1470609903,"201051344000458","219011344069620",28.61,30.80,0,336.34,381.42,44.0,40.5,0.371,514888.1,514888.1,2211,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609924,849977.00
08/07/2016 18:45,2,1.518,ACTIVE,214.64,351.37,59.996,1470609903,"201051344000853","219011344069620",28.49,29.80,0,337.24,383.53,43.8,40.4,0.358,514007.7,514007.7,2212,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609925,849978.00
08/07/2016 18:45,2,1.439,ACTIVE,213.06,349.56,59.944,1470609903,"201051344000685","219011344069620",28.43,32.80,0,333.93,377.82,41.5,38.1,0.358,517688.9,517688.9,2220,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609926,849979.00
08/07/2016 18:45,2,1.525,ACTIVE,213.06,349.56,59.986,1470609903,"201051344000917","219011344069620",27.95,33.50,0,333.63,378.12,43.2,39.8,0.358,514611.3,514611.3,2224,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609927,849980.00
08/07/2016 18:45,2,1.514,ACTIVE,213.29,348.96,59.981,1470609903,"201051344001145","219011344069620",28.57,31.50,0,333.63,378.42,43.9,40.4,0.358,519829.2,519829.2,2224,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609928,849981.00
08/07/2016 18:45,2,1.471,ACTIVE,213.51,349.26,59.986,1470609903,"201051344000651","219011344069620",28.27,33.50,0,334.84,378.12,42.1,38.7,0.345,512597.7,512597.7,2210,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609929,849982.00
08/07/2016 18:45,2,1.105,ACTIVE,211.48,345.06,59.991,1470609903,"274151322000088","219011344069620",27.65,35.60,0,332.73,359.78,30.9,27.9,0.208,744284.7,744284.7,2192,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609930,849983.00
08/07/2016 18:45,2,0.785,ACTIVE,212.38,419.90,59.996,1470609903,"274151322000068","219011344069620",38.92,38.20,0,332.43,432.82,31.0,28.0,0.203,637929.2,637929.2,2226,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609931,849984.00
08/07/2016 18:45,2,1.496,ACTIVE,212.83,347.76,59.986,1470609903,"201051344001135","219011344069620",28.21,33.50,0,333.63,376.92,42.8,39.3,0.345,508683.9,508683.9,2212,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609932,849985.00
08/07/2016 18:45,2,1.506,ACTIVE,213.51,351.07,59.938,1470609903,"201051344000594","219011344069620",28.45,34.30,0,333.03,380.22,43.4,40.0,0.354,519262.3,519262.3,2215,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609932,849986.00
08/07/2016 18:45,2,1.436,ACTIVE,213.29,348.06,59.965,1470609903,"201051344001203","219011344069620",28.45,33.00,0,334.24,378.42,41.4,38.0,0.340,516563.3,516563.3,2220,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609933,849987.00
08/07/2016 18:45,2,1.152,ACTIVE,211.93,341.75,59.981,1470609903,"274151322000054","219011344069620",27.71,36.30,0,332.73,360.99,32.4,29.3,0.221,759763.9,759763.9,2189,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609934,849988.00
08/07/2016 18:45,2,1.510,ACTIVE,213.96,349.86,59.944,1470609903,"201051344000867","219011344069620",28.29,30.50,0,334.84,378.12,43.3,39.8,0.345,506536.4,506536.4,2212,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609935,849989.00
08/07/2016 18:45,2,1.299,ACTIVE,213.51,348.06,59.981,1470609903,"201051344001093","219011344069620",28.82,32.00,0,333.93,375.11,37.9,34.7,0.301,513994.5,513994.5,2224,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609936,849990.00
08/07/2016 18:45,2,1.496,ACTIVE,213.96,351.07,59.986,1470609903,"201051344000900","219011344069620",28.33,29.30,0,334.54,379.62,42.9,39.5,0.349,522904.6,522904.6,2218,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609937,849991.00
08/07/2016 18:45,2,1.471,ACTIVE,214.19,350.77,60.007,1470609903,"201051344000648","219011344069620",28.03,29.80,0,336.34,379.92,41.9,38.5,0.345,512663.1,512663.1,2208,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609938,849992.00
08/07/2016 18:45,2,1.508,ACTIVE,213.96,351.07,59.991,1470609903,"201051344000569","219011344069620",28.33,30.50,0,335.74,380.52,43.3,39.9,0.354,523281.7,523281.7,2214,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609939,849993.00
08/07/2016 18:45,2,1.545,ACTIVE,214.19,351.07,60.018,1470609903,"201051344000983","219011344069620",28.69,30.30,0,335.44,380.82,44.9,41.4,0.367,515387.6,515387.6,2209,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609940,849994.00
08/07/2016 18:45,2,1.490,ACTIVE,213.96,350.47,59.981,1470609903,"201051344001158","219011344069620",28.27,31.50,0,335.14,379.92,42.7,39.3,0.349,508039.6,508039.6,2216,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609941,849995.00
08/07/2016 18:45,2,1.453,ACTIVE,214.41,351.37,59.986,1470609903,"201051344000576","219011344069620",28.23,28.80,0,335.74,380.52,41.5,38.2,0.349,515388.3,515388.3,2214,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609942,849996.00
08/07/2016 18:45,2,1.201,ACTIVE,211.93,345.96,59.986,1470609903,"274151322000087","219011344069620",27.51,44.80,0,333.03,360.69,33.5,30.4,0.212,732434.5,732434.5,2213,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470609943,849997.00
08/07/2016 19:00,2,1.031,ACTIVE,213.96,346.26,59.965,1470610803,"201051344000645","219011344069620",27.95,29.30,0,334.24,370.00,29.2,26.3,0.230,514949.8,514949.8,2214,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610805,849998.00
08/07/2016 19:00,2,0.467,ACTIVE,211.93,338.44,59.954,1470610803,"274151322000085","219011344069620",29.18,34.80,0,334.54,354.37,13.8,11.4,0.080,760173.3,760173.3,2189,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610805,849999.00
08/07/2016 19:00,2,1.049,ACTIVE,213.96,347.46,59.970,1470610803,"201051344000633","219011344069620",28.35,31.00,0,334.24,371.81,30.1,27.2,0.239,506384.1,506384.1,2210,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610806,850000.00
08/07/2016 19:00,2,1.027,ACTIVE,213.51,346.26,59.949,1470610803,"201051344000469","219011344069620",28.29,29.30,0,335.44,370.00,29.5,26.5,0.234,508566.3,508566.3,2222,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610807,850001.00
08/07/2016 19:00,2,1.057,ACTIVE,212.61,344.15,59.965,1470610803,"201051344000646","219011344069620",27.81,32.00,0,332.73,367.00,29.8,26.9,0.230,509850.8,509850.8,2212,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610808,850002.00
08/07/2016 19:00,2,0.812,ACTIVE,211.93,339.04,59.954,1470610803,"274151322000052","219011344069620",28.03,35.00,0,330.93,355.58,23.1,20.4,0.141,779357.4,779357.4,2191,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610809,850003.00
08/07/2016 19:00,2,1.203,ACTIVE,213.29,346.26,59.959,1470610803,"201051344000585","219011344069620",28.19,32.20,0,333.33,369.70,34.4,31.2,0.274,518765.1,518765.1,2206,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610810,850004.00
08/07/2016 19:00,2,0.980,ACTIVE,212.83,343.55,59.991,1470610803,"201051344001230","219011344069620",28.17,31.00,0,331.53,365.19,28.0,25.1,0.217,513210.5,513210.5,2221,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610811,850005.00
08/07/2016 19:00,2,1.014,ACTIVE,213.51,345.36,59.996,1470610803,"201051344000582","219011344069620",28.05,32.80,0,333.63,367.30,28.9,25.9,0.234,506030.3,506030.3,2210,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610812,850006.00
08/07/2016 19:00,2,0.959,ACTIVE,212.83,343.25,59.970,1470610803,"201051344000955","219011344069620",28.15,33.30,0,331.83,364.29,27.4,24.5,0.212,519538.5,519538.5,2217,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610813,850007.00
08/07/2016 19:00,2,0.529,ACTIVE,212.16,399.46,59.959,1470610803,"274151322000094","219011344069620",37.45,36.30,0,332.43,424.71,20.3,17.6,0.133,637768.2,637768.2,2230,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610814,850008.00
08/07/2016 19:00,2,1.088,ACTIVE,213.51,346.26,59.965,1470610803,"201051344000579","219011344069620",28.31,32.40,0,336.04,370.00,31.2,28.2,0.243,522786.1,522786.1,2220,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610815,850009.00
08/07/2016 19:00,2,1.018,ACTIVE,213.06,343.55,59.965,1470610803,"201051344000890","219011344069620",28.23,32.40,0,331.83,366.40,29.1,26.2,0.217,516789.9,516789.9,2208,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610816,850010.00
08/07/2016 19:00,2,0.959,ACTIVE,213.29,344.76,59.970,1470610803,"201051344000438","219011344069620",28.75,32.80,0,333.33,367.00,27.9,25.0,0.221,518389.7,518389.7,2219,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610817,850011.00
08/07/2016 19:00,2,1.004,ACTIVE,213.06,344.45,59.959,1470610803,"201051344000417","219011344069620",28.29,32.80,0,333.33,365.80,28.8,25.9,0.230,509923.1,509923.1,2212,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610817,850012.00
08/07/2016 19:00,2,0.859,ACTIVE,211.70,342.95,59.917,1470610803,"274151322000083","219011344069620",28.21,35.60,0,333.63,355.88,24.6,21.8,0.155,772347.9,772347.9,2195,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610818,850013.00
08/07/2016 19:00,2,0.830,ACTIVE,212.61,343.85,59.959,1470610803,"274151322000076","219011344069620",28.88,35.00,0,334.84,357.38,24.3,21.5,0.159,823709.7,823709.7,2201,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610819,850014.00
08/07/2016 19:00,2,1.055,ACTIVE,213.51,345.66,59.970,1470610803,"201051344000868","219011344069620",27.73,29.00,0,335.14,369.40,29.6,26.7,0.225,507444.2,507444.2,2215,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610820,850015.00
08/07/2016 19:00,2,0.891,ACTIVE,211.70,344.76,59.954,1470610803,"274151322000095","219011344069620",28.77,35.80,0,333.93,357.38,26.0,23.2,0.172,815396.5,815396.5,2205,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610821,850016.00
08/07/2016 19:00,2,1.035,ACTIVE,213.51,347.76,59.975,1470610803,"201051344000988","219011344069620",27.91,30.50,0,334.84,371.51,29.3,26.3,0.243,503739.4,503739.4,2221,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610822,850017.00
08/07/2016 19:00,2,1.061,ACTIVE,213.06,343.55,59.922,1470610803,"201051344001025","219011344069620",28.37,32.40,0,333.33,368.20,30.5,27.5,0.239,517799.9,517799.9,2212,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610823,850018.00
08/07/2016 19:00,2,1.053,ACTIVE,213.74,345.66,60.018,1470610803,"201051344000458","219011344069620",28.39,30.30,0,335.44,370.90,30.3,27.3,0.243,514896.5,514896.5,2212,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610824,850019.00
08/07/2016 19:00,2,1.041,ACTIVE,214.19,347.16,59.965,1470610803,"201051344000853","219011344069620",28.61,29.30,0,336.94,371.81,30.3,27.3,0.243,514016.1,514016.1,2213,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610825,850020.00
08/07/2016 19:00,2,0.986,ACTIVE,213.51,345.36,59.959,1470610803,"201051344000685","219011344069620",28.33,31.80,0,331.83,367.30,28.4,25.5,0.239,517696.8,517696.8,2221,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610826,850021.00
08/07/2016 19:00,2,1.041,ACTIVE,213.29,344.76,59.965,1470610803,"201051344000917","219011344069620",28.19,33.00,0,332.13,368.20,29.7,26.8,0.243,514619.5,514619.5,2225,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610827,850022.00
08/07/2016 19:00,2,1.051,ACTIVE,213.29,345.06,59.959,1470610803,"201051344001145","219011344069620",28.45,30.30,0,333.33,368.50,30.3,27.3,0.234,519837.6,519837.6,2225,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610828,850023.00
08/07/2016 19:00,2,1.002,ACTIVE,213.51,345.06,59.996,1470610803,"201051344000651","219011344069620",28.23,32.40,0,334.54,368.20,28.7,25.7,0.225,512605.7,512605.7,2211,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610828,850024.00
08/07/2016 19:00,2,0.727,ACTIVE,211.48,340.85,59.944,1470610803,"274151322000088","219011344069620",27.43,33.80,0,330.93,353.47,20.2,17.6,0.133,744290.3,744290.3,2193,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610829,850025.00
08/07/2016 19:00,2,0.568,ACTIVE,212.61,394.65,59.959,1470610803,"274151322000068","219011344069620",36.68,36.50,0,332.73,431.62,21.1,18.4,0.133,637935.0,637935.0,2227,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610830,850026.00
08/07/2016 19:00,2,1.047,ACTIVE,213.06,344.15,59.954,1470610803,"201051344001135","219011344069620",28.09,32.40,0,333.03,367.00,29.8,26.9,0.225,508692.1,508692.1,2213,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610831,850027.00
08/07/2016 19:00,2,1.068,ACTIVE,213.06,345.36,59.965,1470610803,"201051344000594","219011344069620",27.63,33.00,0,334.54,370.00,29.9,27.0,0.234,519270.6,519270.6,2216,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610832,850028.00
08/07/2016 19:00,2,0.984,ACTIVE,213.29,343.55,59.959,1470610803,"201051344001203","219011344069620",28.23,32.20,0,332.73,367.30,28.1,25.2,0.221,516571.2,516571.2,2221,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610833,850029.00
08/07/2016 19:00,2,0.766,ACTIVE,211.93,338.74,59.975,1470610803,"274151322000054","219011344069620",27.45,34.50,0,331.23,354.67,21.3,18.7,0.128,759769.8,759769.8,2190,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610834,850030.00
08/07/2016 19:00,2,1.062,ACTIVE,213.74,345.36,60.007,1470610803,"201051344000867","219011344069620",27.75,30.00,0,334.24,369.40,29.9,26.9,0.234,506544.7,506544.7,2213,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610835,850031.00
08/07/2016 19:00,2,0.883,ACTIVE,213.29,344.15,59.954,1470610803,"201051344001093","219011344069620",28.31,31.30,0,333.93,364.59,25.4,22.6,0.190,514001.6,514001.6,2225,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610836,850032.00
08/07/2016 19:00,2,1.039,ACTIVE,213.29,345.96,59.970,1470610803,"201051344000900","219011344069620",27.91,28.80,0,334.84,369.70,29.4,26.5,0.230,522912.8,522912.8,2219,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610837,850033.00
08/07/2016 19:00,2,1.016,ACTIVE,213.96,345.66,59.959,1470610803,"201051344000648","219011344069620",28.01,29.00,0,335.74,369.70,28.9,25.9,0.225,512671.0,512671.0,2209,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610838,850034.00
08/07/2016 19:00,2,1.053,ACTIVE,213.74,346.26,60.007,1470610803,"201051344000569","219011344069620",28.03,29.80,0,336.04,370.00,29.9,26.9,0.234,523289.9,523289.9,2215,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610838,850035.00
08/07/2016 19:00,2,1.082,ACTIVE,213.74,346.56,59.965,1470610803,"201051344000983","219011344069620",28.45,29.80,0,334.84,370.90,31.2,28.2,0.247,515396.3,515396.3,2210,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610839,850036.00
08/07/2016 19:00,2,1.047,ACTIVE,213.51,345.36,59.965,1470610803,"201051344001158","219011344069620",27.51,31.00,0,335.44,369.40,29.2,26.3,0.234,508047.7,508047.7,2217,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610840,850037.00
08/07/2016 19:00,2,0.994,ACTIVE,213.96,347.16,59.912,1470610803,"201051344000576","219011344069620",28.25,28.30,0,335.74,370.60,28.5,25.6,0.221,515396.2,515396.2,2215,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610841,850038.00
08/07/2016 19:00,2,0.498,ACTIVE,212.16,340.55,59.959,1470610803,"274151322000087","219011344069620",30.22,41.80,0,330.03,354.67,15.3,12.8,0.088,732440.5,732440.5,2214,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470610842,850039.00
08/07/2016 19:15,2,0.658,ACTIVE,213.29,342.65,59.996,1470611703,"201051344000645","219011344069620",27.71,28.80,0,335.14,360.38,18.5,15.9,0.133,514955.0,514955.0,2215,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611705,850040.00
08/07/2016 19:15,2,0.422,ACTIVE,211.48,338.74,59.991,1470611703,"274151322000085","219011344069620",26.44,33.30,0,333.93,344.76,11.3,9.0,0.066,760175.8,760175.8,2190,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611706,850041.00
08/07/2016 19:15,2,0.678,ACTIVE,213.29,343.55,59.991,1470611703,"201051344000633","219011344069620",27.87,30.30,0,333.93,361.29,19.1,16.6,0.141,506389.5,506389.5,2211,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611707,850042.00
08/07/2016 19:15,2,0.664,ACTIVE,213.06,342.05,60.039,1470611703,"201051344000469","219011344069620",27.73,29.80,0,333.63,359.78,18.7,16.1,0.141,508571.5,508571.5,2223,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611707,850043.00
08/07/2016 19:15,2,0.684,ACTIVE,212.16,339.95,59.996,1470611703,"201051344000646","219011344069620",27.79,31.00,0,332.43,358.28,19.3,16.7,0.141,509856.2,509856.2,2213,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611708,850044.00
08/07/2016 19:15,2,0.529,ACTIVE,211.03,337.24,59.986,1470611703,"274151322000052","219011344069620",27.75,33.30,0,333.63,349.56,14.9,12.5,0.093,779361.4,779361.4,2192,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611709,850045.00
08/07/2016 19:15,2,0.797,ACTIVE,212.61,341.45,59.996,1470611703,"201051344000585","219011344069620",28.17,31.50,0,332.73,360.69,22.7,20.0,0.159,518771.4,518771.4,2207,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611710,850046.00
08/07/2016 19:15,2,0.625,ACTIVE,212.38,339.34,59.996,1470611703,"201051344001230","219011344069620",27.81,30.00,0,331.53,356.18,17.7,15.1,0.124,513215.4,513215.4,2222,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611711,850047.00
08/07/2016 19:15,2,0.652,ACTIVE,213.06,340.85,60.023,1470611703,"201051344000582","219011344069620",27.61,32.20,0,332.73,358.58,18.2,15.7,0.137,506035.4,506035.4,2211,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611712,850048.00
08/07/2016 19:15,2,0.621,ACTIVE,212.16,338.74,59.986,1470611703,"201051344000955","219011344069620",27.79,32.20,0,331.83,355.88,17.5,15.0,0.119,519543.3,519543.3,2218,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611713,850049.00
08/07/2016 19:15,2,0.271,ACTIVE,211.48,406.97,59.986,1470611703,"274151322000094","219011344069620",38.37,35.20,0,334.84,433.72,10.6,8.3,0.066,637771.1,637771.1,2231,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611714,850050.00
08/07/2016 19:15,2,0.701,ACTIVE,212.83,342.05,60.002,1470611703,"201051344000579","219011344069620",28.53,32.00,0,334.84,360.38,20.3,17.7,0.141,522791.7,522791.7,2221,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611715,850051.00
08/07/2016 19:15,2,0.662,ACTIVE,212.38,339.65,60.007,1470611703,"201051344000890","219011344069620",27.61,31.30,0,332.13,357.98,18.5,16.0,0.128,516795.1,516795.1,2209,0,0,0,L,1122011218,0,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611716,850052.00
08/07/2016 19:15,2,0.627,ACTIVE,212.83,340.55,60.002,1470611703,"201051344000438","219011344069620",27.77,31.80,0,332.13,357.98,17.7,15.1,0.128,518394.6,518394.6,2220,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611717,850053.00
08/07/2016 19:15,2,0.670,ACTIVE,212.61,339.65,59.996,1470611703,"201051344000417","219011344069620",27.57,31.50,0,332.13,357.98,18.8,16.2,0.133,509928.2,509928.2,2213,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611718,850054.00
08/07/2016 19:15,2,0.557,ACTIVE,211.25,338.74,59.986,1470611703,"274151322000083","219011344069620",27.63,34.00,0,331.53,350.47,15.6,13.1,0.097,772352.1,772352.1,2196,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611719,850055.00
08/07/2016 19:15,2,0.537,ACTIVE,211.93,340.55,59.996,1470611703,"274151322000076","219011344069620",28.03,33.00,0,331.83,350.17,15.2,12.7,0.093,823713.9,823713.9,2202,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611720,850056.00
08/07/2016 19:15,2,0.680,ACTIVE,212.61,341.15,59.986,1470611703,"201051344000868","219011344069620",27.57,29.00,0,334.24,359.18,19.0,16.4,0.137,507449.5,507449.5,2216,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611720,850057.00
08/07/2016 19:15,2,0.525,ACTIVE,211.25,339.65,59.991,1470611703,"274151322000095","219011344069620",28.75,34.00,0,329.43,350.77,15.3,12.9,0.097,815401.0,815401.0,2206,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611721,850058.00
08/07/2016 19:15,2,0.654,ACTIVE,212.83,342.65,60.002,1470611703,"201051344000988","219011344069620",27.61,30.30,0,333.33,361.59,18.3,15.8,0.146,503744.6,503744.6,2222,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611722,850059.00
08/07/2016 19:15,2,0.684,ACTIVE,212.61,339.04,59.991,1470611703,"201051344001025","219011344069620",28.05,31.30,0,333.03,359.18,19.5,16.9,0.141,517805.4,517805.4,2213,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611723,850060.00
08/07/2016 19:15,2,0.680,ACTIVE,212.83,341.45,59.991,1470611703,"201051344000458","219011344069620",28.01,30.00,0,334.24,360.99,19.3,16.7,0.146,514901.9,514901.9,2213,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611724,850061.00
08/07/2016 19:15,2,0.666,ACTIVE,213.51,342.95,59.996,1470611703,"201051344000853","219011344069620",28.35,29.00,0,335.74,361.59,19.1,16.5,0.137,514021.5,514021.5,2214,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611725,850062.00
08/07/2016 19:15,2,0.627,ACTIVE,212.83,341.15,59.991,1470611703,"201051344000685","219011344069620",27.59,30.80,0,332.43,359.18,17.6,15.0,0.141,517701.8,517701.8,2222,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611726,850063.00
08/07/2016 19:15,2,0.666,ACTIVE,212.61,340.55,60.002,1470611703,"201051344000917","219011344069620",27.97,32.40,0,332.43,357.98,18.9,16.3,0.141,514624.8,514624.8,2226,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611727,850064.00
08/07/2016 19:15,2,0.553,ACTIVE,212.83,339.65,60.002,1470611703,"201051344001145","219011344069620",29.74,29.30,0,333.63,359.18,16.7,14.2,0.106,519842.7,519842.7,2226,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611728,850065.00
08/07/2016 19:15,2,0.643,ACTIVE,212.83,340.55,59.991,1470611703,"201051344000651","219011344069620",27.69,31.80,0,333.33,359.18,18.1,15.5,0.133,512610.8,512610.8,2212,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611729,850066.00
08/07/2016 19:15,2,0.473,ACTIVE,211.03,339.04,60.002,1470611703,"274151322000088","219011344069620",26.56,32.40,0,332.73,347.76,12.7,10.3,0.080,744293.7,744293.7,2194,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611730,850067.00
08/07/2016 19:15,2,0.350,ACTIVE,211.93,403.67,59.965,1470611703,"274151322000068","219011344069620",38.03,35.00,0,335.44,418.39,13.5,11.1,0.075,637938.6,637938.6,2228,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611731,850068.00
08/07/2016 19:15,2,0.691,ACTIVE,212.16,339.04,60.007,1470611703,"201051344001135","219011344069620",27.67,31.50,0,332.13,357.98,19.4,16.8,0.133,508697.5,508697.5,2214,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611731,850069.00
08/07/2016 19:15,2,0.678,ACTIVE,212.61,340.85,59.991,1470611703,"201051344000594","219011344069620",27.87,32.00,0,332.43,360.38,19.1,16.6,0.137,519276.0,519276.0,2217,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611732,850070.00
08/07/2016 19:15,2,0.635,ACTIVE,212.61,339.65,59.996,1470611703,"201051344001203","219011344069620",27.79,31.30,0,333.03,358.28,17.9,15.4,0.128,516576.2,516576.2,2222,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611733,850071.00
08/07/2016 19:15,2,0.492,ACTIVE,211.03,336.94,59.986,1470611703,"274151322000054","219011344069620",27.12,33.30,0,333.03,348.66,13.5,11.1,0.080,759773.4,759773.4,2191,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611734,850072.00
08/07/2016 19:15,2,0.566,ACTIVE,212.61,339.65,59.986,1470611703,"201051344001093","219011344069620",27.79,30.80,0,333.33,355.28,16.0,13.5,0.102,514006.0,514006.0,2226,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611736,850073.00
08/07/2016 19:15,2,0.648,ACTIVE,212.83,341.75,59.991,1470611703,"201051344000900","219011344069620",28.03,28.80,0,333.33,359.78,18.5,15.9,0.133,522918.0,522918.0,2220,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611737,850074.00
08/07/2016 19:15,2,0.650,ACTIVE,213.06,341.75,59.965,1470611703,"201051344000648","219011344069620",28.01,28.50,0,335.74,360.08,18.5,15.9,0.137,512676.1,512676.1,2210,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611738,850075.00
08/07/2016 19:15,2,0.674,ACTIVE,213.06,341.45,59.981,1470611703,"201051344000569","219011344069620",28.07,29.80,0,334.54,359.78,19.2,16.6,0.141,523295.3,523295.3,2216,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611739,850076.00
08/07/2016 19:15,2,0.703,ACTIVE,213.06,341.45,59.981,1470611703,"201051344000983","219011344069620",28.27,29.50,0,333.63,361.29,20.1,17.5,0.146,515401.9,515401.9,2211,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611740,850077.00
08/07/2016 19:15,2,0.664,ACTIVE,212.83,340.85,59.981,1470611703,"201051344001158","219011344069620",27.53,30.80,0,333.63,359.48,18.6,16.0,0.141,508052.9,508052.9,2218,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611741,850078.00
08/07/2016 19:15,2,0.625,ACTIVE,213.51,341.75,59.981,1470611703,"201051344000576","219011344069620",28.43,28.00,0,335.14,360.99,18.0,15.4,0.128,515401.3,515401.3,2216,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611742,850079.00
08/07/2016 19:15,2,0.428,ACTIVE,211.48,338.14,59.975,1470611703,"274151322000087","219011344069620",26.92,39.30,0,333.33,345.36,11.7,9.4,0.062,732443.2,732443.2,2215,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611743,850080.00
08/07/2016 19:15,2,0.678,ACTIVE,213.06,340.85,59.986,1470611703,"201051344000867","219011344069620",27.75,29.50,0,333.63,359.48,19.1,16.5,0.133,506550.1,506550.1,2214,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470611744,850081.00
08/07/2016 19:30,2,0.465,ACTIVE,213.06,339.65,59.970,1470612603,"201051344000645","219011344069620",26.92,28.50,0,333.93,352.27,12.7,10.3,0.080,514958.1,514958.1,2216,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612604,850082.00
08/07/2016 19:30,2,0.391,ACTIVE,211.48,337.54,59.981,1470612603,"274151322000085","219011344069620",26.62,32.20,0,333.63,342.65,10.5,8.2,0.057,760178.0,760178.0,2191,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612605,850083.00
08/07/2016 19:30,2,0.469,ACTIVE,213.29,341.15,59.991,1470612603,"201051344000633","219011344069620",27.69,29.80,0,333.03,354.07,13.2,10.8,0.080,506392.7,506392.7,2212,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612606,850084.00
08/07/2016 19:30,2,0.484,ACTIVE,212.83,339.04,59.991,1470612603,"201051344000469","219011344069620",24.83,29.80,0,332.43,352.57,12.2,9.9,0.084,508574.7,508574.7,2224,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612607,850085.00
08/07/2016 19:30,2,0.475,ACTIVE,211.93,337.24,59.965,1470612603,"201051344000646","219011344069620",27.14,30.00,0,330.93,349.56,13.1,10.7,0.080,509859.4,509859.4,2214,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612608,850086.00
08/07/2016 19:30,2,0.424,ACTIVE,211.25,337.24,59.986,1470612603,"274151322000052","219011344069620",26.96,32.00,0,332.73,344.15,11.6,9.3,0.066,779363.9,779363.9,2193,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612609,850087.00
08/07/2016 19:30,2,0.527,ACTIVE,212.61,337.84,59.991,1470612603,"201051344000585","219011344069620",28.25,30.50,0,331.23,351.67,15.1,12.7,0.088,518775.3,518775.3,2208,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612610,850088.00
08/07/2016 19:30,2,0.430,ACTIVE,212.38,336.94,59.991,1470612603,"201051344001230","219011344069620",27.61,29.00,0,330.03,347.76,12.1,9.7,0.075,513218.4,513218.4,2223,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612611,850089.00
08/07/2016 19:30,2,0.447,ACTIVE,212.83,337.84,59.981,1470612603,"201051344000582","219011344069620",26.84,31.30,0,331.83,350.17,12.2,9.8,0.080,506038.4,506038.4,2212,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612612,850090.00
08/07/2016 19:30,2,0.463,ACTIVE,212.16,337.54,59.944,1470612603,"201051344000955","219011344069620",27.65,31.30,0,330.33,348.06,13.0,10.6,0.075,519546.3,519546.3,2219,0,0,0,L,1122011218,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612613,850091.00
08/07/2016 19:30,2,0.248,ACTIVE,211.48,393.15,59.986,1470612603,"274151322000094","219011344069620",36.98,34.30,0,334.84,411.78,9.3,7.0,0.053,637773.0,637773.0,2232,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612614,850092.00
08/07/2016 19:30,2,0.502,ACTIVE,212.61,338.74,59.991,1470612603,"201051344000579","219011344069620",27.51,31.50,0,333.03,352.27,14.0,11.6,0.084,522795.3,522795.3,2222,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612614,850093.00
08/07/2016 19:30,2,0.459,ACTIVE,212.16,336.64,59.981,1470612603,"201051344000890","219011344069620",27.53,30.00,0,330.63,349.86,12.8,10.5,0.071,516798.2,516798.2,2210,0,0,0,L,1122011218,0,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612615,850094.00
08/07/2016 19:30,2,0.473,ACTIVE,212.61,337.54,59.996,1470612603,"201051344000438","219011344069620",24.19,30.50,0,331.83,349.26,11.6,9.3,0.071,518397.6,518397.6,2221,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612616,850095.00
08/07/2016 19:30,2,0.467,ACTIVE,212.38,338.14,59.965,1470612603,"201051344000417","219011344069620",27.75,30.30,0,330.93,349.56,13.2,10.8,0.075,509931.5,509931.5,2214,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612617,850096.00
08/07/2016 19:30,2,0.404,ACTIVE,211.25,337.54,59.991,1470612603,"274151322000083","219011344069620",26.58,32.60,0,333.03,344.45,10.9,8.6,0.071,772354.7,772354.7,2197,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612618,850097.00
08/07/2016 19:30,2,0.426,ACTIVE,211.93,337.54,59.991,1470612603,"274151322000076","219011344069620",27.41,32.00,0,333.93,344.76,11.8,9.5,0.071,823716.5,823716.5,2203,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612619,850098.00
08/07/2016 19:30,2,0.506,ACTIVE,212.83,338.74,59.996,1470612603,"201051344000868","219011344069620",23.95,28.50,0,332.13,351.07,12.3,9.9,0.075,507452.7,507452.7,2217,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612620,850099.00
08/07/2016 19:30,2,0.412,ACTIVE,211.25,335.44,59.991,1470612603,"274151322000095","219011344069620",27.21,32.60,0,333.03,343.55,11.3,9.0,0.062,815403.5,815403.5,2207,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612621,850100.00
08/07/2016 19:30,2,0.469,ACTIVE,212.83,340.25,59.996,1470612603,"201051344000988","219011344069620",24.67,30.30,0,331.53,353.17,11.7,9.4,0.080,503747.7,503747.7,2223,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612622,850101.00
08/07/2016 19:30,2,0.475,ACTIVE,212.38,337.24,60.012,1470612603,"201051344001025","219011344069620",26.64,30.30,0,331.83,349.86,12.8,10.4,0.080,517808.7,517808.7,2214,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612623,850102.00
08/07/2016 19:30,2,0.469,ACTIVE,212.83,339.04,60.002,1470612603,"201051344000458","219011344069620",27.61,30.00,0,333.03,351.07,13.1,10.7,0.080,514905.2,514905.2,2214,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612623,850103.00
08/07/2016 19:30,2,0.494,ACTIVE,213.51,340.25,60.002,1470612603,"201051344000853","219011344069620",22.74,29.30,0,333.93,353.17,11.4,9.1,0.075,514024.5,514024.5,2215,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612624,850104.00
08/07/2016 19:30,2,0.447,ACTIVE,212.83,338.14,59.996,1470612603,"201051344000685","219011344069620",23.50,29.50,0,331.23,350.47,10.7,8.4,0.071,517704.6,517704.6,2223,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612625,850105.00
08/07/2016 19:30,2,0.455,ACTIVE,212.61,338.44,59.981,1470612603,"201051344000917","219011344069620",26.70,31.50,0,330.93,349.56,12.3,10.0,0.071,514628.0,514628.0,2227,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612626,850106.00
08/07/2016 19:30,2,0.465,ACTIVE,212.83,337.54,60.002,1470612603,"201051344001145","219011344069620",22.78,28.30,0,331.23,348.66,10.8,8.5,0.062,519845.2,519845.2,2227,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612627,850107.00
08/07/2016 19:30,2,0.443,ACTIVE,212.83,338.14,59.996,1470612603,"201051344000651","219011344069620",27.02,30.50,0,331.83,349.86,12.2,9.8,0.071,512613.8,512613.8,2213,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612628,850108.00
08/07/2016 19:30,2,0.383,ACTIVE,211.03,336.04,59.959,1470612603,"274151322000088","219011344069620",25.98,31.30,0,332.73,342.95,10.1,7.8,0.062,744295.8,744295.8,2195,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612629,850109.00
08/07/2016 19:30,2,0.275,ACTIVE,212.16,381.42,60.007,1470612603,"274151322000068","219011344069620",35.74,34.00,0,335.14,412.38,10.0,7.8,0.053,637940.8,637940.8,2229,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612630,850110.00
08/07/2016 19:30,2,0.492,ACTIVE,212.16,336.94,60.002,1470612603,"201051344001135","219011344069620",27.12,30.00,0,330.93,348.06,13.5,11.1,0.080,508700.8,508700.8,2215,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612631,850111.00
08/07/2016 19:30,2,0.494,ACTIVE,212.61,338.74,59.991,1470612603,"201051344000594","219011344069620",24.77,31.00,0,330.63,351.97,12.4,10.0,0.080,519279.2,519279.2,2218,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612632,850112.00
08/07/2016 19:30,2,0.463,ACTIVE,212.61,336.94,59.986,1470612603,"201051344001203","219011344069620",26.62,30.30,0,330.63,350.17,12.5,10.2,0.075,516579.2,516579.2,2223,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612633,850113.00
08/07/2016 19:30,2,0.391,ACTIVE,211.25,334.84,59.996,1470612603,"274151322000054","219011344069620",26.76,32.00,0,332.43,344.15,10.6,8.3,0.053,759775.7,759775.7,2192,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612634,850114.00
08/07/2016 19:30,2,0.467,ACTIVE,213.06,338.44,60.002,1470612603,"201051344000867","219011344069620",27.81,29.00,0,331.83,350.47,13.2,10.8,0.075,506553.3,506553.3,2215,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612635,850115.00
