ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 19:30,2,0.461,ACTIVE,212.61,337.84,60.007,1470612603,"201051344001093","219011344069620",22.66,30.00,0,331.23,347.46,10.6,8.3,0.062,514008.5,514008.5,2227,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612636,850116.00
08/07/2016 19:30,2,0.451,ACTIVE,212.83,339.65,60.002,1470612603,"201051344000900","219011344069620",27.10,28.80,0,332.13,351.07,12.4,10.1,0.080,522921.0,522921.0,2221,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612637,850117.00
08/07/2016 19:30,2,0.475,ACTIVE,213.06,339.04,60.002,1470612603,"201051344000648","219011344069620",27.19,28.00,0,332.73,351.37,13.1,10.7,0.080,512679.3,512679.3,2211,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612638,850118.00
08/07/2016 19:30,2,0.461,ACTIVE,212.83,339.34,59.975,1470612603,"201051344000569","219011344069620",28.05,29.80,0,332.73,351.07,13.1,10.7,0.080,523298.6,523298.6,2217,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612638,850119.00
08/07/2016 19:30,2,0.521,ACTIVE,212.83,338.74,60.012,1470612603,"201051344000983","219011344069620",25.41,29.50,0,331.83,350.77,13.4,11.0,0.084,515405.3,515405.3,2212,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612639,850120.00
08/07/2016 19:30,2,0.484,ACTIVE,212.61,338.74,59.996,1470612603,"201051344001158","219011344069620",24.25,30.50,0,332.13,351.07,11.9,9.6,0.080,508056.0,508056.0,2219,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612640,850121.00
08/07/2016 19:30,2,0.482,ACTIVE,213.29,340.25,59.996,1470612603,"201051344000576","219011344069620",23.80,27.80,0,333.33,351.67,11.7,9.3,0.075,515404.3,515404.3,2217,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612641,850122.00
08/07/2016 19:30,2,0.404,ACTIVE,211.48,337.84,59.981,1470612603,"274151322000087","219011344069620",26.08,37.30,0,332.73,343.25,10.7,8.4,0.057,732445.4,732445.4,2216,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470612642,850123.00
08/07/2016 19:45,2,0.400,ACTIVE,213.29,338.74,59.970,1470613504,"201051344000645","219011344069620",27.31,27.80,0,333.03,346.56,11.1,8.8,0.066,514960.5,514960.5,2217,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613505,850124.00
08/07/2016 19:45,2,0.348,ACTIVE,211.48,336.94,59.965,1470613504,"274151322000085","219011344069620",26.18,31.30,0,331.83,341.75,9.2,7.0,0.049,760179.9,760179.9,2192,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613506,850125.00
08/07/2016 19:45,2,0.418,ACTIVE,213.06,340.55,59.975,1470613504,"201051344000633","219011344069620",27.08,28.80,0,331.83,348.66,11.5,9.2,0.071,506395.2,506395.2,2213,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613507,850126.00
08/07/2016 19:45,2,0.443,ACTIVE,212.61,339.34,59.970,1470613504,"201051344000469","219011344069620",22.62,29.00,0,331.53,346.56,10.2,7.9,0.066,508576.9,508576.9,2225,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613508,850127.00
08/07/2016 19:45,2,0.432,ACTIVE,211.93,336.94,59.975,1470613504,"201051344000646","219011344069620",26.56,29.30,0,329.13,344.15,11.7,9.3,0.071,509862.0,509862.0,2215,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613508,850128.00
08/07/2016 19:45,2,0.377,ACTIVE,211.25,336.94,59.933,1470613504,"274151322000052","219011344069620",27.00,31.50,0,330.93,342.95,10.4,8.1,0.062,779366.1,779366.1,2194,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613509,850129.00
08/07/2016 19:45,2,0.480,ACTIVE,212.61,337.24,59.970,1470613504,"201051344000585","219011344069620",22.46,29.50,0,330.03,345.66,10.9,8.6,0.057,518777.9,518777.9,2209,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613510,850130.00
08/07/2016 19:45,2,0.379,ACTIVE,212.16,336.34,59.970,1470613504,"201051344001230","219011344069620",27.65,28.00,0,329.43,343.85,10.7,8.4,0.057,513220.6,513220.6,2224,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613511,850131.00
08/07/2016 19:45,2,0.414,ACTIVE,212.83,337.54,59.970,1470613504,"201051344000582","219011344069620",22.05,29.80,0,330.63,345.06,9.3,7.0,0.049,506040.4,506040.4,2213,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613512,850132.00
08/07/2016 19:45,2,0.426,ACTIVE,211.93,336.94,59.991,1470613504,"201051344000955","219011344069620",27.45,30.00,0,329.13,344.45,11.9,9.5,0.066,519548.9,519548.9,2220,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613513,850133.00
08/07/2016 19:45,2,0.221,ACTIVE,211.70,379.62,59.975,1470613504,"274151322000094","219011344069620",35.60,33.30,0,333.63,401.56,8.0,5.8,0.044,637774.6,637774.6,2233,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613514,850134.00
08/07/2016 19:45,2,0.445,ACTIVE,212.61,338.44,59.981,1470613504,"201051344000579","219011344069620",27.37,31.00,0,331.53,346.86,12.4,10.0,0.071,522797.9,522797.9,2223,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613515,850135.00
08/07/2016 19:45,2,0.414,ACTIVE,212.16,336.04,60.007,1470613504,"201051344000890","219011344069620",27.33,29.00,0,329.43,344.45,11.5,9.2,0.066,516800.6,516800.6,2211,0,0,0,L,1122011218,0,122.01,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613516,850136.00
08/07/2016 19:45,2,0.434,ACTIVE,212.61,337.54,59.986,1470613504,"201051344000438","219011344069620",22.17,29.00,0,330.93,344.15,9.8,7.5,0.053,518399.7,518399.7,2222,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613517,850137.00
08/07/2016 19:45,2,0.430,ACTIVE,212.38,337.24,59.965,1470613504,"201051344000417","219011344069620",27.10,29.00,0,329.73,344.76,11.8,9.4,0.066,509934.0,509934.0,2215,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613518,850138.00
08/07/2016 19:45,2,0.357,ACTIVE,211.48,336.04,60.007,1470613504,"274151322000083","219011344069620",26.66,31.80,0,331.23,342.35,9.7,7.4,0.053,772356.7,772356.7,2198,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613519,850139.00
08/07/2016 19:45,2,0.375,ACTIVE,211.70,337.24,59.981,1470613504,"274151322000076","219011344069620",27.77,31.30,0,332.43,343.25,10.6,8.3,0.062,823718.7,823718.7,2204,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613519,850140.00
08/07/2016 19:45,2,0.430,ACTIVE,212.61,338.14,59.965,1470613504,"201051344000868","219011344069620",26.76,27.30,0,331.53,346.56,11.7,9.4,0.066,507455.0,507455.0,2218,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613520,850141.00
08/07/2016 19:45,2,0.367,ACTIVE,211.25,335.74,59.970,1470613504,"274151322000095","219011344069620",26.88,31.80,0,331.53,341.75,9.9,7.7,0.057,815405.7,815405.7,2208,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613521,850142.00
08/07/2016 19:45,2,0.402,ACTIVE,212.83,339.65,59.965,1470613504,"201051344000988","219011344069620",26.46,29.80,0,330.93,348.06,10.8,8.5,0.075,503749.9,503749.9,2224,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613522,850143.00
08/07/2016 19:45,2,0.402,ACTIVE,212.16,336.04,59.975,1470613504,"201051344001025","219011344069620",27.53,29.00,0,331.23,344.76,11.2,8.9,0.062,517811.1,517811.1,2215,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613523,850144.00
08/07/2016 19:45,2,0.428,ACTIVE,212.83,338.14,59.981,1470613504,"201051344000458","219011344069620",26.64,29.50,0,332.13,345.96,11.6,9.3,0.066,514907.6,514907.6,2215,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613524,850145.00
08/07/2016 19:45,2,0.408,ACTIVE,213.29,339.95,59.970,1470613504,"201051344000853","219011344069620",27.55,29.00,0,333.63,346.86,11.4,9.1,0.066,514026.9,514026.9,2216,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613525,850146.00
08/07/2016 19:45,2,0.379,ACTIVE,212.61,337.54,59.928,1470613504,"201051344000685","219011344069620",26.84,28.30,0,330.33,345.66,10.3,8.1,0.062,517706.5,517706.5,2224,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613526,850147.00
08/07/2016 19:45,2,0.383,ACTIVE,212.38,337.24,59.981,1470613504,"201051344000917","219011344069620",27.49,30.00,0,330.03,344.76,10.7,8.4,0.057,514630.3,514630.3,2228,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613527,850148.00
08/07/2016 19:45,2,0.385,ACTIVE,212.61,337.24,59.981,1470613504,"201051344001145","219011344069620",27.75,27.30,0,331.53,344.45,10.9,8.6,0.062,519847.3,519847.3,2228,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613528,850149.00
08/07/2016 19:45,2,0.391,ACTIVE,212.38,337.84,59.975,1470613504,"201051344000651","219011344069620",27.19,29.00,0,330.63,345.66,10.8,8.5,0.062,512616.0,512616.0,2214,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613529,850150.00
08/07/2016 19:45,2,0.340,ACTIVE,211.03,337.24,59.970,1470613504,"274151322000088","219011344069620",26.30,30.80,0,330.93,341.45,9.1,6.8,0.044,744297.7,744297.7,2196,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613530,850151.00
08/07/2016 19:45,2,0.244,ACTIVE,211.93,388.64,59.981,1470613504,"274151322000068","219011344069620",36.50,33.30,0,334.24,405.77,9.1,6.8,0.044,637942.6,637942.6,2230,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613531,850152.00
08/07/2016 19:45,2,0.438,ACTIVE,211.93,335.44,59.970,1470613504,"201051344001135","219011344069620",27.67,28.80,0,330.63,343.55,12.3,10.0,0.066,508703.4,508703.4,2216,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613532,850153.00
08/07/2016 19:45,2,0.445,ACTIVE,212.61,338.74,59.970,1470613504,"201051344000594","219011344069620",22.30,30.00,0,330.93,345.66,10.1,7.8,0.062,519281.4,519281.4,2219,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613533,850154.00
08/07/2016 19:45,2,0.406,ACTIVE,212.61,336.94,59.970,1470613504,"201051344001203","219011344069620",27.29,29.00,0,331.23,345.66,11.3,8.9,0.062,516581.5,516581.5,2224,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613534,850155.00
08/07/2016 19:45,2,0.352,ACTIVE,211.25,336.94,59.975,1470613504,"274151322000054","219011344069620",26.82,31.50,0,331.23,342.05,9.6,7.3,0.053,759777.6,759777.6,2193,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613535,850156.00
08/07/2016 19:45,2,0.430,ACTIVE,213.06,338.14,59.981,1470613504,"201051344000867","219011344069620",26.90,28.30,0,332.13,346.56,11.8,9.4,0.066,506555.8,506555.8,2216,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613536,850157.00
08/07/2016 19:45,2,0.395,ACTIVE,212.61,337.54,59.975,1470613504,"201051344001093","219011344069620",27.02,28.80,0,330.33,343.25,10.8,8.5,0.057,514010.8,514010.8,2228,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613536,850158.00
08/07/2016 19:45,2,0.396,ACTIVE,212.61,339.04,59.970,1470613504,"201051344000900","219011344069620",27.31,28.30,0,331.83,346.86,11.0,8.7,0.062,522923.4,522923.4,2222,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613537,850159.00
08/07/2016 19:45,2,0.451,ACTIVE,213.06,339.04,59.981,1470613504,"201051344000648","219011344069620",22.66,27.30,0,331.53,346.86,10.3,8.1,0.062,512681.7,512681.7,2212,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613538,850160.00
08/07/2016 19:45,2,0.449,ACTIVE,212.83,338.14,59.981,1470613504,"201051344000569","219011344069620",23.22,29.50,0,332.43,345.96,10.6,8.3,0.062,523300.9,523300.9,2218,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613539,850161.00
08/07/2016 19:45,2,0.471,ACTIVE,212.83,338.44,59.986,1470613504,"201051344000983","219011344069620",22.58,29.00,0,331.83,346.26,10.8,8.5,0.062,515407.7,515407.7,2213,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613540,850162.00
08/07/2016 19:45,2,0.406,ACTIVE,212.83,339.04,59.981,1470613504,"201051344001158","219011344069620",27.15,30.00,0,331.53,346.56,11.2,8.9,0.071,508058.3,508058.3,2220,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613541,850163.00
08/07/2016 19:45,2,0.408,ACTIVE,213.06,339.95,59.981,1470613504,"201051344000576","219011344069620",27.12,27.00,0,332.73,346.56,11.2,8.9,0.066,515406.5,515406.5,2218,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613542,850164.00
08/07/2016 19:45,2,0.354,ACTIVE,211.48,336.94,59.981,1470613504,"274151322000087","219011344069620",26.34,35.80,0,331.53,342.35,9.4,7.2,0.035,732447.4,732447.4,2217,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470613543,850165.00
08/07/2016 20:00,2,0.377,ACTIVE,213.29,339.65,59.991,1470614403,"201051344000645","219011344069620",26.76,27.50,0,332.73,346.26,10.3,8.0,0.057,514962.6,514962.6,2218,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614404,850166.00
08/07/2016 20:00,2,0.305,ACTIVE,211.48,338.74,59.959,1470614403,"274151322000085","219011344069620",26.96,30.50,0,332.43,341.75,8.3,6.1,0.044,760181.6,760181.6,2193,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614405,850167.00
08/07/2016 20:00,2,0.385,ACTIVE,213.29,341.45,59.933,1470614403,"201051344000633","219011344069620",27.25,28.00,0,332.13,348.36,10.6,8.3,0.062,506397.4,506397.4,2214,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614406,850168.00
08/07/2016 20:00,2,0.377,ACTIVE,212.83,339.34,59.959,1470614403,"201051344000469","219011344069620",27.67,28.30,0,330.93,345.06,10.6,8.3,0.057,508579.0,508579.0,2226,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614407,850169.00
08/07/2016 20:00,2,0.395,ACTIVE,211.93,336.94,59.975,1470614403,"201051344000646","219011344069620",27.39,28.80,0,330.03,343.25,11.0,8.7,0.057,509864.2,509864.2,2216,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614408,850170.00
08/07/2016 20:00,2,0.348,ACTIVE,211.25,336.04,59.954,1470614403,"274151322000052","219011344069620",26.92,31.00,0,331.53,342.35,9.5,7.2,0.044,779368.1,779368.1,2195,0,0,0,L,1151911521,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614409,850171.00
08/07/2016 20:00,2,0.420,ACTIVE,212.38,338.14,59.996,1470614403,"201051344000585","219011344069620",27.67,29.00,0,330.03,342.95,11.8,9.5,0.057,518780.0,518780.0,2210,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614410,850172.00
08/07/2016 20:00,2,0.363,ACTIVE,212.16,336.04,59.981,1470614403,"201051344001230","219011344069620",27.12,27.30,0,329.13,341.75,10.0,7.7,0.049,513222.7,513222.7,2225,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614411,850173.00
08/07/2016 20:00,2,0.350,ACTIVE,212.61,337.54,59.949,1470614403,"201051344000582","219011344069620",27.71,28.50,0,330.93,342.65,9.9,7.6,0.049,506042.3,506042.3,2214,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614412,850174.00
08/07/2016 20:00,2,0.398,ACTIVE,211.93,336.64,59.981,1470614403,"201051344000955","219011344069620",27.57,29.00,0,329.43,343.25,11.2,8.9,0.062,519551.2,519551.2,2221,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614413,850175.00
08/07/2016 20:00,2,0.189,ACTIVE,211.70,388.94,59.970,1470614403,"274151322000094","219011344069620",36.48,32.40,0,334.84,398.26,7.1,4.9,0.040,637776.0,637776.0,2234,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614414,850176.00
08/07/2016 20:00,2,0.416,ACTIVE,212.83,339.04,59.986,1470614403,"201051344000579","219011344069620",27.59,30.50,0,332.43,345.06,11.7,9.3,0.062,522800.3,522800.3,2224,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614414,850177.00
08/07/2016 20:00,2,0.385,ACTIVE,212.16,336.34,59.981,1470614403,"201051344000890","219011344069620",27.69,28.00,0,329.73,343.25,10.8,8.5,0.057,516802.8,516802.8,2212,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614415,850178.00
08/07/2016 20:00,2,0.371,ACTIVE,212.38,337.24,59.986,1470614403,"201051344000438","219011344069620",28.15,28.30,0,330.03,343.85,10.6,8.3,0.057,518401.7,518401.7,2223,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614416,850179.00
08/07/2016 20:00,2,0.402,ACTIVE,212.16,336.94,59.970,1470614403,"201051344000417","219011344069620",27.15,28.30,0,330.33,343.25,11.1,8.8,0.057,509936.3,509936.3,2216,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614417,850180.00
08/07/2016 20:00,2,0.318,ACTIVE,211.25,337.54,59.970,1470614403,"274151322000083","219011344069620",26.64,30.80,0,331.83,341.75,8.6,6.4,0.053,772358.4,772358.4,2199,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614418,850181.00
08/07/2016 20:00,2,0.340,ACTIVE,211.93,338.44,59.975,1470614403,"274151322000076","219011344069620",27.81,31.00,0,333.33,342.35,9.6,7.3,0.053,823720.7,823720.7,2205,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614419,850182.00
08/07/2016 20:00,2,0.395,ACTIVE,212.83,339.34,59.991,1470614403,"201051344000868","219011344069620",26.90,26.50,0,332.13,346.26,10.8,8.5,0.057,507457.3,507457.3,2219,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614420,850183.00
08/07/2016 20:00,2,0.320,ACTIVE,211.25,337.24,59.991,1470614403,"274151322000095","219011344069620",27.23,31.00,0,331.53,341.15,8.9,6.6,0.053,815407.5,815407.5,2209,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614421,850184.00
08/07/2016 20:00,2,0.369,ACTIVE,212.83,340.25,59.981,1470614403,"201051344000988","219011344069620",26.66,29.30,0,330.63,346.86,10.0,7.8,0.062,503751.9,503751.9,2225,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614422,850185.00
08/07/2016 20:00,2,0.383,ACTIVE,212.16,336.34,59.981,1470614403,"201051344001025","219011344069620",27.02,28.00,0,330.33,344.45,10.5,8.2,0.057,517813.2,517813.2,2216,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614423,850186.00
08/07/2016 20:00,2,0.387,ACTIVE,212.83,338.44,59.981,1470614403,"201051344000458","219011344069620",27.04,29.30,0,331.83,345.06,10.6,8.3,0.062,514909.8,514909.8,2216,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614423,850187.00
08/07/2016 20:00,2,0.391,ACTIVE,213.51,340.25,59.981,1470614403,"201051344000853","219011344069620",26.44,29.00,0,333.63,346.26,10.5,8.2,0.057,514029.0,514029.0,2217,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614424,850188.00
08/07/2016 20:00,2,0.348,ACTIVE,212.61,337.84,59.970,1470614403,"201051344000685","219011344069620",27.10,27.30,0,330.03,344.45,9.6,7.3,0.057,517708.4,517708.4,2225,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614425,850189.00
08/07/2016 20:00,2,0.355,ACTIVE,212.16,337.54,59.970,1470614403,"201051344000917","219011344069620",27.29,29.00,0,329.13,344.15,9.9,7.6,0.049,514632.3,514632.3,2229,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614426,850190.00
08/07/2016 20:00,2,0.367,ACTIVE,212.61,337.54,59.975,1470614403,"201051344001145","219011344069620",27.06,26.50,0,330.93,343.55,10.1,7.8,0.053,519849.3,519849.3,2229,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614427,850191.00
08/07/2016 20:00,2,0.367,ACTIVE,212.61,337.54,59.970,1470614403,"201051344000651","219011344069620",26.98,28.00,0,331.23,343.85,10.1,7.8,0.057,512618.1,512618.1,2215,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614428,850192.00
08/07/2016 20:00,2,0.307,ACTIVE,211.25,336.64,59.959,1470614403,"274151322000088","219011344069620",25.92,30.30,0,331.23,341.45,8.1,5.8,0.044,744299.3,744299.3,2197,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614429,850193.00
08/07/2016 20:00,2,0.223,ACTIVE,212.16,380.52,59.981,1470614403,"274151322000068","219011344069620",35.64,33.00,0,335.44,401.56,8.1,5.8,0.035,637944.2,637944.2,2231,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614430,850194.00
08/07/2016 20:00,2,0.410,ACTIVE,211.93,336.04,59.965,1470614403,"201051344001135","219011344069620",27.39,28.00,0,329.73,342.35,11.4,9.1,0.062,508705.8,508705.8,2217,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614431,850195.00
08/07/2016 20:00,2,0.379,ACTIVE,212.61,339.04,59.970,1470614403,"201051344000594","219011344069620",27.67,29.30,0,331.53,345.06,10.7,8.4,0.057,519283.5,519283.5,2220,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614432,850196.00
08/07/2016 20:00,2,0.381,ACTIVE,212.38,336.34,59.981,1470614403,"201051344001203","219011344069620",27.17,28.00,0,330.93,345.66,10.5,8.2,0.062,516583.7,516583.7,2225,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614433,850197.00
08/07/2016 20:00,2,0.322,ACTIVE,211.25,338.44,59.959,1470614403,"274151322000054","219011344069620",26.14,31.00,0,331.53,341.75,8.6,6.4,0.040,759779.3,759779.3,2194,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614434,850198.00
08/07/2016 20:00,2,0.395,ACTIVE,213.06,338.74,59.991,1470614403,"201051344000867","219011344069620",27.06,27.80,0,331.53,345.36,10.9,8.6,0.057,506558.0,506558.0,2217,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614435,850199.00
08/07/2016 20:00,2,0.365,ACTIVE,212.38,337.84,59.965,1470614403,"201051344001093","219011344069620",27.19,27.80,0,331.23,342.95,10.1,7.8,0.049,514012.8,514012.8,2229,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614436,850200.00
08/07/2016 20:00,2,0.369,ACTIVE,212.83,339.34,59.970,1470614403,"201051344000900","219011344069620",26.22,28.30,0,331.53,345.66,9.8,7.6,0.062,522925.4,522925.4,2223,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614437,850201.00
08/07/2016 20:00,2,0.395,ACTIVE,213.06,339.65,59.959,1470614403,"201051344000648","219011344069620",26.64,27.00,0,332.73,345.36,10.7,8.4,0.062,512683.7,512683.7,2213,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614437,850202.00
08/07/2016 20:00,2,0.396,ACTIVE,212.83,338.44,59.949,1470614403,"201051344000569","219011344069620",26.78,29.50,0,332.43,344.76,10.8,8.5,0.062,523302.9,523302.9,2219,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614438,850203.00
08/07/2016 20:00,2,0.414,ACTIVE,213.06,338.74,59.970,1470614403,"201051344000983","219011344069620",27.29,29.00,0,332.13,345.36,11.4,9.1,0.062,515410.0,515410.0,2214,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614439,850204.00
08/07/2016 20:00,2,0.379,ACTIVE,212.83,339.04,59.970,1470614403,"201051344001158","219011344069620",26.94,29.50,0,331.53,345.96,10.3,8.1,0.057,508060.4,508060.4,2221,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614440,850205.00
08/07/2016 20:00,2,0.375,ACTIVE,213.29,340.55,59.991,1470614403,"201051344000576","219011344069620",26.94,26.80,0,332.73,346.26,10.2,8.0,0.062,515408.6,515408.6,2219,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614441,850206.00
08/07/2016 20:00,2,0.318,ACTIVE,211.70,338.44,59.970,1470614403,"274151322000087","219011344069620",26.10,34.80,0,331.53,341.75,8.4,6.2,0.035,732449.1,732449.1,2218,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470614442,850207.00
08/07/2016 20:15,2,0.320,ACTIVE,213.51,339.04,59.986,1470615303,"201051344000645","219011344069620",27.10,27.00,0,333.33,346.26,8.8,6.6,0.049,514964.4,514964.4,2219,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615304,850208.00
08/07/2016 20:15,2,0.266,ACTIVE,212.16,337.54,59.991,1470615303,"274151322000085","219011344069620",26.12,29.80,0,333.93,341.15,7.0,4.9,0.035,760182.9,760182.9,2194,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615305,850209.00
08/07/2016 20:15,2,0.338,ACTIVE,213.51,340.25,59.986,1470615303,"201051344000633","219011344069620",26.84,27.80,0,333.03,347.46,9.2,7.0,0.053,506399.3,506399.3,2215,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615306,850210.00
08/07/2016 20:15,2,0.340,ACTIVE,213.06,338.74,59.981,1470615303,"201051344000469","219011344069620",27.25,27.80,0,331.23,345.66,9.4,7.2,0.053,508580.9,508580.9,2227,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615307,850211.00
08/07/2016 20:15,2,0.354,ACTIVE,212.38,336.94,60.002,1470615303,"201051344000646","219011344069620",27.37,28.00,0,329.43,342.95,9.8,7.5,0.053,509866.2,509866.2,2217,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615308,850212.00
08/07/2016 20:15,2,0.299,ACTIVE,211.93,338.14,59.975,1470615303,"274151322000052","219011344069620",26.86,30.50,0,333.03,341.75,8.2,6.0,0.044,779369.7,779369.7,2196,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615309,850213.00
08/07/2016 20:15,2,0.375,ACTIVE,212.83,337.54,59.991,1470615303,"201051344000585","219011344069620",27.65,28.00,0,330.63,344.15,10.6,8.3,0.049,518782.2,518782.2,2211,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615310,850214.00
08/07/2016 20:15,2,0.320,ACTIVE,212.61,336.04,59.986,1470615303,"201051344001230","219011344069620",27.43,26.50,0,329.43,341.45,8.9,6.7,0.040,513224.5,513224.5,2226,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615311,850215.00
08/07/2016 20:15,2,0.324,ACTIVE,213.29,337.24,59.981,1470615303,"201051344000582","219011344069620",26.62,27.50,0,331.23,343.55,8.8,6.6,0.044,506044.1,506044.1,2215,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615312,850216.00
08/07/2016 20:15,2,0.359,ACTIVE,212.38,336.04,59.975,1470615303,"201051344000955","219011344069620",27.49,28.00,0,330.03,342.95,10.0,7.7,0.053,519553.2,519553.2,2222,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615312,850217.00
08/07/2016 20:15,2,0.164,ACTIVE,211.93,369.70,59.975,1470615303,"274151322000094","219011344069620",34.59,32.00,0,334.54,397.05,5.8,3.6,0.031,637777.0,637777.0,2235,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615313,850218.00
08/07/2016 20:15,2,0.369,ACTIVE,213.06,338.74,59.981,1470615303,"201051344000579","219011344069620",27.47,30.00,0,332.43,346.26,10.3,8.0,0.049,522802.5,522802.5,2225,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615314,850219.00
08/07/2016 20:15,2,0.346,ACTIVE,212.61,336.04,59.975,1470615303,"201051344000890","219011344069620",27.43,27.50,0,330.63,343.85,9.6,7.4,0.049,516804.8,516804.8,2213,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615315,850220.00
08/07/2016 20:15,2,0.334,ACTIVE,212.83,337.24,59.986,1470615303,"201051344000438","219011344069620",27.73,27.30,0,331.53,343.55,9.4,7.2,0.044,518403.6,518403.6,2224,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615316,850221.00
08/07/2016 20:15,2,0.359,ACTIVE,212.83,336.64,59.975,1470615303,"201051344000417","219011344069620",27.49,27.50,0,330.63,343.85,10.1,7.8,0.049,509938.3,509938.3,2217,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615317,850222.00
08/07/2016 20:15,2,0.270,ACTIVE,211.93,337.84,59.970,1470615303,"274151322000083","219011344069620",26.54,30.30,0,333.33,341.15,7.3,5.1,0.035,772359.8,772359.8,2200,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615318,850223.00
08/07/2016 20:15,2,0.299,ACTIVE,212.38,338.14,59.970,1470615303,"274151322000076","219011344069620",26.80,30.50,0,334.54,342.05,8.1,5.9,0.044,823722.3,823722.3,2206,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615319,850224.00
08/07/2016 20:15,2,0.344,ACTIVE,213.06,338.44,59.970,1470615303,"201051344000868","219011344069620",26.96,26.30,0,332.43,345.36,9.4,7.2,0.040,507459.2,507459.2,2220,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615320,850225.00
08/07/2016 20:15,2,0.270,ACTIVE,211.93,336.94,59.970,1470615303,"274151322000095","219011344069620",27.25,30.30,0,332.73,340.85,7.4,5.2,0.040,815408.9,815408.9,2210,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615321,850226.00
08/07/2016 20:15,2,0.320,ACTIVE,213.06,339.95,59.970,1470615303,"201051344000988","219011344069620",26.54,28.50,0,331.83,346.86,8.6,6.4,0.053,503753.7,503753.7,2226,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615322,850227.00
08/07/2016 20:15,2,0.334,ACTIVE,212.83,335.74,59.975,1470615303,"201051344001025","219011344069620",27.53,27.00,0,330.33,343.25,9.4,7.1,0.049,517815.1,517815.1,2217,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615323,850228.00
08/07/2016 20:15,2,0.342,ACTIVE,213.06,338.14,59.970,1470615303,"201051344000458","219011344069620",26.24,28.80,0,332.43,345.66,9.1,6.9,0.049,514911.7,514911.7,2217,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615323,850229.00
08/07/2016 20:15,2,0.328,ACTIVE,213.74,339.65,59.933,1470615303,"201051344000853","219011344069620",27.43,28.30,0,333.93,346.26,9.1,6.9,0.044,514030.9,514030.9,2218,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615324,850230.00
08/07/2016 20:15,2,0.316,ACTIVE,213.06,337.54,59.959,1470615303,"201051344000685","219011344069620",26.16,26.80,0,330.63,343.85,8.4,6.2,0.044,517710.1,517710.1,2226,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615325,850231.00
08/07/2016 20:15,2,0.314,ACTIVE,212.83,337.54,59.996,1470615303,"201051344000917","219011344069620",27.51,28.00,0,329.73,343.25,8.8,6.5,0.049,514634.0,514634.0,2230,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615326,850232.00
08/07/2016 20:15,2,0.320,ACTIVE,213.06,337.24,59.965,1470615303,"201051344001145","219011344069620",27.49,26.00,0,331.23,343.85,8.9,6.7,0.044,519851.2,519851.2,2230,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615327,850233.00
08/07/2016 20:15,2,0.324,ACTIVE,213.06,337.24,59.965,1470615303,"201051344000651","219011344069620",27.00,27.00,0,331.23,343.25,8.9,6.6,0.040,512619.9,512619.9,2216,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615328,850234.00
08/07/2016 20:15,2,0.264,ACTIVE,211.70,336.64,59.959,1470615303,"274151322000088","219011344069620",25.47,29.80,0,333.03,340.85,6.8,4.7,0.031,744300.6,744300.6,2198,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615329,850235.00
08/07/2016 20:15,2,0.186,ACTIVE,212.61,385.63,59.954,1470615303,"274151322000068","219011344069620",36.22,32.60,0,334.84,402.16,6.8,4.7,0.027,637945.5,637945.5,2232,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615330,850236.00
08/07/2016 20:15,2,0.367,ACTIVE,212.38,335.44,59.959,1470615303,"201051344001135","219011344069620",27.39,27.30,0,330.33,342.65,10.2,8.0,0.049,508707.9,508707.9,2218,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615331,850237.00
08/07/2016 20:15,2,0.330,ACTIVE,213.06,338.44,59.965,1470615303,"201051344000594","219011344069620",27.37,29.00,0,331.53,345.36,9.2,7.0,0.049,519285.4,519285.4,2221,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615332,850238.00
08/07/2016 20:15,2,0.330,ACTIVE,212.83,336.04,59.996,1470615303,"201051344001203","219011344069620",27.47,27.30,0,330.93,343.55,9.2,7.0,0.044,516585.6,516585.6,2226,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615333,850239.00
08/07/2016 20:15,2,0.270,ACTIVE,211.93,336.64,59.965,1470615303,"274151322000054","219011344069620",26.60,30.30,0,333.03,341.45,7.3,5.1,0.040,759780.7,759780.7,2195,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615334,850240.00
08/07/2016 20:15,2,0.336,ACTIVE,213.51,337.84,59.954,1470615303,"201051344000867","219011344069620",27.49,27.30,0,332.43,345.66,9.4,7.1,0.044,506560.0,506560.0,2218,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615334,850241.00
08/07/2016 20:15,2,0.324,ACTIVE,212.83,337.54,59.965,1470615303,"201051344001093","219011344069620",27.29,27.00,0,330.93,342.35,9.0,6.8,0.035,514014.6,514014.6,2230,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615335,850242.00
08/07/2016 20:15,2,0.307,ACTIVE,213.06,339.04,59.965,1470615303,"201051344000900","219011344069620",27.15,28.00,0,332.43,345.66,8.5,6.2,0.044,522927.1,522927.1,2224,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615336,850243.00
08/07/2016 20:15,2,0.344,ACTIVE,213.51,338.74,59.965,1470615303,"201051344000648","219011344069620",26.34,26.80,0,333.33,346.56,9.2,7.0,0.044,512685.6,512685.6,2214,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615337,850244.00
08/07/2016 20:15,2,0.346,ACTIVE,213.29,338.74,59.959,1470615303,"201051344000569","219011344069620",26.74,29.50,0,333.33,345.36,9.4,7.1,0.049,523304.8,523304.8,2220,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615338,850245.00
08/07/2016 20:15,2,0.354,ACTIVE,213.29,338.44,59.954,1470615303,"201051344000983","219011344069620",27.69,28.30,0,331.83,345.06,10.0,7.7,0.049,515412.0,515412.0,2215,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615339,850246.00
08/07/2016 20:15,2,0.332,ACTIVE,213.06,338.14,59.965,1470615303,"201051344001158","219011344069620",26.70,28.80,0,332.73,345.36,9.0,6.8,0.049,508062.2,508062.2,2222,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615340,850247.00
08/07/2016 20:15,2,0.326,ACTIVE,213.74,339.95,59.959,1470615303,"201051344000576","219011344069620",26.80,26.50,0,333.33,345.96,8.9,6.7,0.040,515410.4,515410.4,2220,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615341,850248.00
08/07/2016 20:15,2,0.275,ACTIVE,212.16,336.34,59.959,1470615303,"274151322000087","219011344069620",25.62,33.80,0,333.03,341.75,7.2,5.0,0.027,732450.5,732450.5,2219,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470615342,850249.00
08/07/2016 20:30,2,0.271,ACTIVE,213.51,338.14,59.965,1470616204,"201051344000645","219011344069620",26.56,26.80,0,333.33,344.45,7.3,5.2,0.035,514965.8,514965.8,2220,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616205,850250.00
08/07/2016 20:30,2,0.211,ACTIVE,211.93,335.44,59.965,1470616204,"274151322000085","219011344069620",26.00,29.30,0,333.63,340.55,5.5,3.4,0.013,760184.0,760184.0,2195,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616206,850251.00
08/07/2016 20:30,2,0.285,ACTIVE,213.51,339.34,59.975,1470616204,"201051344000633","219011344069620",27.06,27.30,0,331.83,346.26,7.9,5.7,0.031,506400.9,506400.9,2216,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616207,850252.00
08/07/2016 20:30,2,0.291,ACTIVE,213.29,337.84,59.965,1470616204,"201051344000469","219011344069620",26.98,27.30,0,330.93,344.45,8.0,5.8,0.035,508582.5,508582.5,2228,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616207,850253.00
08/07/2016 20:30,2,0.297,ACTIVE,212.61,336.94,59.959,1470616204,"201051344000646","219011344069620",27.31,27.30,0,330.03,343.55,8.2,6.0,0.031,509867.9,509867.9,2218,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616208,850254.00
08/07/2016 20:30,2,0.238,ACTIVE,211.70,337.54,59.975,1470616204,"274151322000052","219011344069620",26.60,30.00,0,332.73,341.45,6.5,4.3,0.035,779371.0,779371.0,2197,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616209,850255.00
08/07/2016 20:30,2,0.324,ACTIVE,213.29,337.54,59.970,1470616204,"201051344000585","219011344069620",27.53,27.00,0,330.93,342.65,9.1,6.8,0.035,518784.1,518784.1,2212,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616210,850256.00
08/07/2016 20:30,2,0.273,ACTIVE,213.06,336.04,59.938,1470616204,"201051344001230","219011344069620",27.33,25.80,0,330.03,341.45,7.6,5.4,0.031,513226.0,513226.0,2227,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616211,850257.00
08/07/2016 20:30,2,0.279,ACTIVE,213.51,337.54,59.975,1470616204,"201051344000582","219011344069620",26.48,26.80,0,330.63,341.75,7.5,5.4,0.031,506045.6,506045.6,2216,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616212,850258.00
08/07/2016 20:30,2,0.305,ACTIVE,212.83,336.34,59.933,1470616204,"201051344000955","219011344069620",27.41,27.30,0,330.03,342.35,8.5,6.2,0.035,519555.0,519555.0,2223,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616213,850259.00
