ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 20:30,2,0.127,ACTIVE,212.16,336.64,59.965,1470616204,"274151322000094","219011344069620",30.65,31.00,0,334.24,374.21,4.0,1.9,0.013,637777.7,637777.7,2236,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616214,850260.00
08/07/2016 20:30,2,0.318,ACTIVE,213.06,337.54,59.944,1470616204,"201051344000579","219011344069620",27.21,29.00,0,332.43,345.06,8.8,6.6,0.031,522804.3,522804.3,2226,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616215,850261.00
08/07/2016 20:30,2,0.299,ACTIVE,213.06,336.34,59.975,1470616204,"201051344000890","219011344069620",27.27,26.50,0,330.33,342.35,8.3,6.1,0.031,516806.5,516806.5,2214,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616215,850262.00
08/07/2016 20:30,2,0.281,ACTIVE,213.29,337.24,59.981,1470616204,"201051344000438","219011344069620",27.83,26.50,0,330.93,342.95,8.0,5.8,0.035,518405.3,518405.3,2225,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616216,850263.00
08/07/2016 20:30,2,0.312,ACTIVE,213.06,337.24,59.954,1470616204,"201051344000417","219011344069620",27.39,26.80,0,330.33,342.35,8.7,6.5,0.035,509940.1,509940.1,2218,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616217,850264.00
08/07/2016 20:30,2,0.211,ACTIVE,211.93,337.24,59.965,1470616204,"274151322000083","219011344069620",26.30,29.50,0,332.73,341.15,5.6,3.5,0.027,772360.9,772360.9,2201,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616218,850265.00
08/07/2016 20:30,2,0.232,ACTIVE,212.38,336.04,59.965,1470616204,"274151322000076","219011344069620",26.58,29.80,0,334.24,341.75,6.3,4.2,0.027,823723.6,823723.6,2207,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616219,850266.00
08/07/2016 20:30,2,0.289,ACTIVE,213.06,338.14,59.975,1470616204,"201051344000868","219011344069620",27.17,26.30,0,331.23,344.15,8.0,5.8,0.031,507460.8,507460.8,2221,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616220,850267.00
08/07/2016 20:30,2,0.213,ACTIVE,211.93,335.74,59.981,1470616204,"274151322000095","219011344069620",26.64,29.50,0,333.33,340.55,5.7,3.6,0.022,815410.1,815410.1,2211,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616221,850268.00
08/07/2016 20:30,2,0.264,ACTIVE,213.06,339.34,59.981,1470616204,"201051344000988","219011344069620",26.60,28.00,0,331.53,345.96,7.1,4.9,0.031,503755.1,503755.1,2227,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616222,850269.00
08/07/2016 20:30,2,0.283,ACTIVE,213.06,336.64,59.944,1470616204,"201051344001025","219011344069620",27.27,26.30,0,330.63,342.95,7.9,5.7,0.035,517816.7,517816.7,2218,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616223,850270.00
08/07/2016 20:30,2,0.285,ACTIVE,213.06,337.54,59.975,1470616204,"201051344000458","219011344069620",26.68,28.00,0,332.13,343.85,7.8,5.6,0.031,514913.3,514913.3,2218,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616224,850271.00
08/07/2016 20:30,2,0.283,ACTIVE,213.74,339.65,59.975,1470616204,"201051344000853","219011344069620",26.84,28.00,0,333.93,345.36,7.7,5.5,0.035,514032.5,514032.5,2219,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616225,850272.00
08/07/2016 20:30,2,0.258,ACTIVE,213.51,337.84,59.965,1470616204,"201051344000685","219011344069620",26.44,26.00,0,330.33,343.55,7.0,4.8,0.035,517711.5,517711.5,2227,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616226,850273.00
08/07/2016 20:30,2,0.275,ACTIVE,213.29,337.54,60.002,1470616204,"201051344000917","219011344069620",26.60,27.30,0,330.33,342.95,7.5,5.3,0.027,514635.5,514635.5,2231,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616226,850274.00
08/07/2016 20:30,2,0.270,ACTIVE,213.29,337.24,59.981,1470616204,"201051344001145","219011344069620",27.47,25.30,0,331.83,343.55,7.5,5.3,0.027,519852.7,519852.7,2231,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616227,850275.00
08/07/2016 20:30,2,0.275,ACTIVE,213.29,337.24,59.949,1470616204,"201051344000651","219011344069620",26.60,26.30,0,331.53,342.95,7.5,5.3,0.027,512621.4,512621.4,2217,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616228,850276.00
08/07/2016 20:30,2,0.199,ACTIVE,211.48,335.74,60.007,1470616204,"274151322000088","219011344069620",25.50,29.00,0,331.83,340.55,5.2,3.1,0.022,744301.6,744301.6,2199,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616229,850277.00
08/07/2016 20:30,2,0.152,ACTIVE,212.38,338.14,59.981,1470616204,"274151322000068","219011344069620",31.29,31.80,0,335.44,389.54,4.8,2.8,0.022,637946.5,637946.5,2233,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616230,850278.00
08/07/2016 20:30,2,0.311,ACTIVE,212.83,335.74,59.975,1470616204,"201051344001135","219011344069620",27.55,26.50,0,330.03,342.35,8.7,6.5,0.035,508709.7,508709.7,2219,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616231,850279.00
08/07/2016 20:30,2,0.285,ACTIVE,212.83,337.54,60.018,1470616204,"201051344000594","219011344069620",27.33,28.50,0,331.23,344.45,7.9,5.7,0.035,519287.0,519287.0,2222,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616232,850280.00
08/07/2016 20:30,2,0.287,ACTIVE,213.06,336.34,60.007,1470616204,"201051344001203","219011344069620",26.98,26.50,0,331.53,342.95,7.9,5.7,0.035,516587.2,516587.2,2227,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616233,850281.00
08/07/2016 20:30,2,0.215,ACTIVE,211.93,337.24,59.981,1470616204,"274151322000054","219011344069620",25.90,29.80,0,332.73,341.15,5.7,3.5,0.027,759781.8,759781.8,2196,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616234,850282.00
08/07/2016 20:30,2,0.295,ACTIVE,213.29,336.94,60.002,1470616204,"201051344000867","219011344069620",26.70,27.30,0,332.13,344.15,8.0,5.8,0.035,506561.6,506561.6,2219,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616235,850283.00
08/07/2016 20:30,2,0.283,ACTIVE,213.06,337.24,59.954,1470616204,"201051344001093","219011344069620",27.00,26.50,0,330.93,342.65,7.8,5.6,0.027,514016.2,514016.2,2231,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616236,850284.00
08/07/2016 20:30,2,0.264,ACTIVE,213.06,338.14,59.991,1470616204,"201051344000900","219011344069620",26.20,27.80,0,332.73,345.06,7.0,4.8,0.035,522928.5,522928.5,2225,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616237,850285.00
08/07/2016 20:30,2,0.291,ACTIVE,213.29,337.84,59.981,1470616204,"201051344000648","219011344069620",26.64,26.50,0,333.03,345.36,7.9,5.7,0.035,512687.2,512687.2,2215,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616237,850286.00
08/07/2016 20:30,2,0.291,ACTIVE,213.06,337.24,59.981,1470616204,"201051344000569","219011344069620",26.60,29.50,0,332.73,344.76,7.9,5.7,0.035,523306.4,523306.4,2221,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616238,850287.00
08/07/2016 20:30,2,0.311,ACTIVE,213.29,337.84,59.975,1470616204,"201051344000983","219011344069620",26.92,27.50,0,331.83,344.15,8.5,6.3,0.035,515413.8,515413.8,2216,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616239,850288.00
08/07/2016 20:30,2,0.283,ACTIVE,213.06,337.24,60.007,1470616204,"201051344001158","219011344069620",26.54,28.00,0,331.53,345.36,7.6,5.4,0.035,508063.8,508063.8,2223,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616240,850289.00
08/07/2016 20:30,2,0.279,ACTIVE,213.74,339.04,59.981,1470616204,"201051344000576","219011344069620",26.44,26.50,0,333.63,345.36,7.5,5.3,0.035,515411.9,515411.9,2221,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616241,850290.00
08/07/2016 20:30,2,0.217,ACTIVE,211.93,337.54,59.986,1470616204,"274151322000087","219011344069620",25.72,33.00,0,333.03,341.15,5.7,3.6,0.022,732451.5,732451.5,2220,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470616242,850291.00
08/07/2016 20:45,2,0.211,ACTIVE,213.74,339.04,59.944,1470617103,"201051344000645","219011344069620",26.48,26.50,0,332.43,343.55,5.7,3.6,0.022,514966.9,514966.9,2221,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617104,850292.00
08/07/2016 20:45,2,0.150,ACTIVE,212.16,337.24,59.991,1470617103,"274151322000085","219011344069620",25.37,28.50,0,334.24,339.95,3.9,1.8,0.013,760184.6,760184.6,2196,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617105,850293.00
08/07/2016 20:45,2,0.229,ACTIVE,213.74,340.25,59.981,1470617103,"201051344000633","219011344069620",26.98,27.30,0,331.53,344.45,6.3,4.1,0.018,506402.1,506402.1,2217,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617106,850294.00
08/07/2016 20:45,2,0.236,ACTIVE,213.29,338.74,59.975,1470617103,"201051344000469","219011344069620",26.48,26.80,0,330.93,343.85,6.4,4.3,0.018,508583.8,508583.8,2229,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617107,850295.00
08/07/2016 20:45,2,0.240,ACTIVE,212.38,336.64,59.965,1470617103,"201051344000646","219011344069620",26.70,26.30,0,330.93,341.75,6.6,4.4,0.018,509869.3,509869.3,2219,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617108,850296.00
08/07/2016 20:45,2,0.178,ACTIVE,211.93,336.64,59.981,1470617103,"274151322000052","219011344069620",26.38,29.30,0,333.03,340.85,4.8,2.7,0.018,779371.9,779371.9,2198,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617109,850297.00
08/07/2016 20:45,2,0.260,ACTIVE,213.06,337.24,59.981,1470617103,"201051344000585","219011344069620",27.49,26.00,0,330.63,342.95,7.2,5.1,0.013,518785.6,518785.6,2213,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617110,850298.00
08/07/2016 20:45,2,0.227,ACTIVE,212.83,335.74,59.944,1470617103,"201051344001230","219011344069620",25.90,25.00,0,330.33,341.15,6.0,3.8,0.013,513227.2,513227.2,2228,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617111,850299.00
08/07/2016 20:45,2,0.213,ACTIVE,213.29,336.64,60.018,1470617103,"201051344000582","219011344069620",26.92,25.80,0,330.93,342.35,5.8,3.7,0.018,506046.7,506046.7,2217,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617112,850300.00
08/07/2016 20:45,2,0.246,ACTIVE,212.61,335.44,59.981,1470617103,"201051344000955","219011344069620",27.39,26.30,0,330.33,342.65,6.9,4.7,0.018,519556.4,519556.4,2224,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617113,850301.00
08/07/2016 20:45,2,0.088,ACTIVE,212.16,336.94,59.975,1470617103,"274151322000094","219011344069620",29.78,30.00,0,334.24,340.25,2.6,0.6,0.013,637778.1,637778.1,2237,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617114,850302.00
08/07/2016 20:45,2,0.252,ACTIVE,213.29,337.54,59.975,1470617103,"201051344000579","219011344069620",28.05,28.30,0,332.73,342.95,7.2,5.0,0.018,522805.8,522805.8,2227,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617115,850303.00
08/07/2016 20:45,2,0.238,ACTIVE,212.83,335.44,59.970,1470617103,"201051344000890","219011344069620",27.15,25.80,0,330.63,342.05,6.5,4.4,0.018,516807.8,516807.8,2215,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617116,850304.00
08/07/2016 20:45,2,0.227,ACTIVE,212.83,336.94,59.970,1470617103,"201051344000438","219011344069620",27.79,25.80,0,331.83,342.65,6.4,4.3,0.018,518406.5,518406.5,2226,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617117,850305.00
08/07/2016 20:45,2,0.258,ACTIVE,213.06,336.04,59.981,1470617103,"201051344000417","219011344069620",27.08,26.00,0,331.83,342.05,7.1,4.9,0.018,509941.5,509941.5,2219,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617117,850306.00
08/07/2016 20:45,2,0.154,ACTIVE,212.16,335.14,59.954,1470617103,"274151322000083","219011344069620",25.74,28.80,0,333.33,340.85,4.1,2.0,0.004,772361.6,772361.6,2202,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617118,850307.00
08/07/2016 20:45,2,0.170,ACTIVE,212.38,336.94,59.975,1470617103,"274151322000076","219011344069620",26.28,29.30,0,334.84,340.85,4.5,2.4,0.018,823724.4,823724.4,2208,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617119,850308.00
08/07/2016 20:45,2,0.236,ACTIVE,213.29,338.14,59.996,1470617103,"201051344000868","219011344069620",26.64,25.80,0,332.13,342.95,6.4,4.2,0.013,507462.1,507462.1,2222,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617120,850309.00
08/07/2016 20:45,2,0.154,ACTIVE,211.93,336.34,59.970,1470617103,"274151322000095","219011344069620",25.90,28.80,0,333.63,339.95,4.0,2.0,0.013,815410.8,815410.8,2212,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617121,850310.00
08/07/2016 20:45,2,0.201,ACTIVE,213.29,339.34,59.981,1470617103,"201051344000988","219011344069620",26.82,27.80,0,331.83,345.06,5.5,3.4,0.018,503756.2,503756.2,2228,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617122,850311.00
08/07/2016 20:45,2,0.227,ACTIVE,212.83,335.74,59.975,1470617103,"201051344001025","219011344069620",26.90,25.50,0,331.53,342.35,6.2,4.0,0.018,517818.0,517818.0,2219,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617123,850312.00
08/07/2016 20:45,2,0.225,ACTIVE,213.29,337.84,59.975,1470617103,"201051344000458","219011344069620",26.98,27.30,0,332.13,343.25,6.2,4.1,0.018,514914.5,514914.5,2219,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617124,850313.00
08/07/2016 20:45,2,0.229,ACTIVE,213.96,339.65,59.991,1470617103,"201051344000853","219011344069620",26.58,27.50,0,333.93,344.15,6.2,4.0,0.018,514033.7,514033.7,2220,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617125,850314.00
08/07/2016 20:45,2,0.193,ACTIVE,213.29,337.54,59.970,1470617103,"201051344000685","219011344069620",27.33,25.30,0,331.83,343.25,5.4,3.3,0.018,517712.6,517712.6,2228,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617126,850315.00
08/07/2016 20:45,2,0.217,ACTIVE,212.83,336.94,59.970,1470617103,"201051344000917","219011344069620",26.44,26.30,0,329.43,342.05,5.8,3.7,0.013,514636.6,514636.6,2232,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617127,850316.00
08/07/2016 20:45,2,0.213,ACTIVE,213.29,336.64,59.933,1470617103,"201051344001145","219011344069620",27.06,24.50,0,332.13,342.95,5.9,3.7,0.013,519853.8,519853.8,2232,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617128,850317.00
08/07/2016 20:45,2,0.219,ACTIVE,213.06,336.94,59.970,1470617103,"201051344000651","219011344069620",26.36,25.30,0,331.53,342.65,5.9,3.8,0.018,512622.5,512622.5,2218,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617129,850318.00
08/07/2016 20:45,2,0.145,ACTIVE,211.70,335.44,59.981,1470617103,"274151322000088","219011344069620",24.31,28.30,0,332.73,339.95,3.5,1.5,0.000,744302.2,744302.2,2200,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617129,850319.00
08/07/2016 20:45,2,0.107,ACTIVE,212.83,336.64,59.975,1470617103,"274151322000068","219011344069620",30.04,30.80,0,334.84,344.15,3.3,1.3,0.004,637947.0,637947.0,2234,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617130,850320.00
08/07/2016 20:45,2,0.227,ACTIVE,213.06,338.44,60.007,1470617103,"201051344000594","219011344069620",27.10,28.00,0,330.93,342.65,6.2,4.1,0.018,519288.2,519288.2,2223,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617132,850321.00
08/07/2016 20:45,2,0.230,ACTIVE,212.83,336.04,59.981,1470617103,"201051344001203","219011344069620",26.76,25.50,0,330.93,343.25,6.2,4.1,0.013,516588.4,516588.4,2228,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617133,850322.00
08/07/2016 20:45,2,0.154,ACTIVE,211.70,334.84,59.970,1470617103,"274151322000054","219011344069620",25.47,29.00,0,333.03,340.55,4.0,1.9,0.000,759782.5,759782.5,2197,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617134,850323.00
08/07/2016 20:45,2,0.232,ACTIVE,213.51,337.54,59.981,1470617103,"201051344000867","219011344069620",26.98,27.00,0,331.53,343.25,6.4,4.2,0.013,506562.9,506562.9,2220,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617135,850324.00
08/07/2016 20:45,2,0.227,ACTIVE,212.83,336.94,59.986,1470617103,"201051344001093","219011344069620",26.68,25.50,0,330.93,341.45,6.2,4.0,0.013,514017.4,514017.4,2232,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617136,850325.00
08/07/2016 20:45,2,0.199,ACTIVE,213.29,338.14,59.975,1470617103,"201051344000900","219011344069620",26.46,26.80,0,332.13,342.95,5.3,3.2,0.013,522929.5,522929.5,2226,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617137,850326.00
08/07/2016 20:45,2,0.229,ACTIVE,213.51,338.14,59.949,1470617103,"201051344000648","219011344069620",26.78,25.80,0,332.73,343.85,6.2,4.1,0.018,512688.5,512688.5,2216,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617138,850327.00
08/07/2016 20:45,2,0.229,ACTIVE,213.29,337.84,59.970,1470617103,"201051344000569","219011344069620",26.82,28.80,0,332.43,342.35,6.2,4.1,0.018,523307.6,523307.6,2222,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617139,850328.00
08/07/2016 20:45,2,0.254,ACTIVE,213.29,337.84,59.991,1470617103,"201051344000983","219011344069620",26.80,27.00,0,332.13,342.65,6.9,4.8,0.018,515415.2,515415.2,2217,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617140,850329.00
08/07/2016 20:45,2,0.223,ACTIVE,213.29,337.84,59.959,1470617103,"201051344001158","219011344069620",26.22,27.50,0,331.53,343.85,6.0,3.8,0.018,508064.9,508064.9,2224,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617141,850330.00
08/07/2016 20:45,2,0.217,ACTIVE,213.74,338.74,59.975,1470617103,"201051344000576","219011344069620",27.10,25.80,0,332.43,344.45,6.0,3.8,0.018,515413.0,515413.0,2222,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617142,850331.00
08/07/2016 20:45,2,0.160,ACTIVE,212.38,336.94,59.986,1470617103,"274151322000087","219011344069620",24.53,32.40,0,333.33,340.55,4.0,1.9,0.009,732452.2,732452.2,2221,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617143,850332.00
08/07/2016 20:45,2,0.236,ACTIVE,212.61,334.84,59.975,1470617103,"201051344001135","219011344069620",28.21,25.50,0,330.63,340.85,6.8,4.6,0.013,508711.1,508711.1,2220,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470617144,850333.00
08/07/2016 21:00,2,0.160,ACTIVE,213.96,338.44,59.917,1470618004,"201051344000645","219011344069620",25.47,25.30,0,333.93,343.55,4.1,2.0,0.004,514967.6,514967.6,2222,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618005,850334.00
08/07/2016 21:00,2,0.094,ACTIVE,212.38,336.64,59.954,1470618004,"274151322000085","219011344069620",23.46,27.80,0,333.93,339.65,2.2,0.2,0.000,760184.9,760184.9,2197,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618006,850335.00
08/07/2016 21:00,2,0.182,ACTIVE,213.96,339.65,59.944,1470618004,"201051344000633","219011344069620",24.83,25.80,0,331.53,348.66,4.6,2.5,0.004,506402.9,506402.9,2218,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618007,850336.00
08/07/2016 21:00,2,0.189,ACTIVE,213.51,337.84,59.954,1470618004,"201051344000469","219011344069620",25.19,25.00,0,331.83,343.25,4.8,2.8,0.004,508584.7,508584.7,2230,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618008,850337.00
08/07/2016 21:00,2,0.186,ACTIVE,212.61,335.74,59.959,1470618004,"201051344000646","219011344069620",25.50,25.30,0,330.33,341.75,4.8,2.7,0.004,509870.2,509870.2,2220,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618009,850338.00
08/07/2016 21:00,2,0.117,ACTIVE,211.93,335.74,59.975,1470618004,"274151322000052","219011344069620",25.31,28.30,0,333.03,339.95,3.0,1.0,0.000,779372.3,779372.3,2199,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618010,850339.00
08/07/2016 21:00,2,0.209,ACTIVE,213.06,336.64,59.949,1470618004,"201051344000585","219011344069620",25.13,25.30,0,330.93,341.15,5.3,3.2,0.000,518786.7,518786.7,2214,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618011,850340.00
08/07/2016 21:00,2,0.182,ACTIVE,213.06,323.72,59.954,1470618004,"201051344001230","219011344069620",22.38,24.30,0,315.30,351.67,4.1,2.0,0.000,513227.9,513227.9,2229,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618012,850341.00
08/07/2016 21:00,2,0.162,ACTIVE,213.29,336.94,59.954,1470618004,"201051344000582","219011344069620",25.21,25.00,0,330.63,340.85,4.1,2.1,0.000,506047.5,506047.5,2218,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618012,850342.00
08/07/2016 21:00,2,0.199,ACTIVE,212.83,335.44,59.959,1470618004,"201051344000955","219011344069620",24.73,25.30,0,329.73,339.65,5.0,2.9,0.000,519557.3,519557.3,2225,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618013,850343.00
08/07/2016 21:00,2,0.000,ALERT,212.38,297.87,59.986,1470618004,"274151322000094","219011344069620",40.18,28.50,0,296.66,385.63,0.0,0.0,0.000,637778.1,637778.1,2238,0,0,0,L,1151911521,0,121.78,122.68,0002,26,0,0,0,0,0,0,42,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618015,850344.00
08/07/2016 21:00,2,0.213,ACTIVE,213.29,337.24,59.959,1470618004,"201051344000579","219011344069620",25.27,26.80,0,333.03,342.95,5.5,3.4,0.000,522806.8,522806.8,2228,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618016,850345.00
08/07/2016 21:00,2,0.189,ACTIVE,212.83,336.04,59.965,1470618004,"201051344000890","219011344069620",24.91,25.30,0,330.33,341.75,4.8,2.7,0.000,516808.7,516808.7,2216,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618017,850346.00
08/07/2016 21:00,2,0.186,ACTIVE,213.29,336.64,59.991,1470618004,"201051344000438","219011344069620",24.61,25.00,0,331.83,340.85,4.7,2.6,0.000,518407.4,518407.4,2227,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618018,850347.00
08/07/2016 21:00,2,0.209,ACTIVE,213.06,336.34,59.959,1470618004,"201051344000417","219011344069620",24.51,25.30,0,330.93,341.15,5.2,3.1,0.000,509942.5,509942.5,2220,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618019,850348.00
08/07/2016 21:00,2,0.092,ACTIVE,212.16,336.34,59.965,1470618004,"274151322000083","219011344069620",25.13,27.80,0,333.33,339.95,2.4,0.3,0.000,772361.9,772361.9,2203,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618020,850349.00
08/07/2016 21:00,2,0.104,ACTIVE,212.61,336.04,59.949,1470618004,"274151322000076","219011344069620",24.75,28.30,0,334.24,340.25,2.6,0.6,0.000,823724.8,823724.8,2209,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618021,850350.00
08/07/2016 21:00,2,0.184,ACTIVE,213.29,337.54,59.949,1470618004,"201051344000868","219011344069620",24.43,24.50,0,332.13,342.95,4.6,2.5,0.004,507462.9,507462.9,2223,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618021,850351.00
08/07/2016 21:00,2,0.092,ACTIVE,211.93,335.74,59.949,1470618004,"274151322000095","219011344069620",24.35,28.00,0,333.33,339.34,2.3,0.3,0.000,815411.0,815411.0,2213,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618022,850352.00
08/07/2016 21:00,2,0.148,ACTIVE,213.29,338.74,59.954,1470618004,"201051344000988","219011344069620",24.95,26.00,0,331.83,344.76,3.8,1.7,0.004,503756.8,503756.8,2229,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618023,850353.00
08/07/2016 21:00,2,0.168,ACTIVE,212.83,335.14,59.954,1470618004,"201051344001025","219011344069620",25.41,24.80,0,331.23,341.15,4.3,2.3,0.000,517818.7,517818.7,2220,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618024,850354.00
08/07/2016 21:00,2,0.178,ACTIVE,213.29,336.94,59.949,1470618004,"201051344000458","219011344069620",24.71,25.80,0,332.73,342.95,4.5,2.4,0.004,514915.3,514915.3,2220,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618025,850355.00
08/07/2016 21:00,2,0.168,ACTIVE,214.19,338.74,59.949,1470618004,"201051344000853","219011344069620",25.27,25.80,0,334.24,344.45,4.3,2.2,0.004,514034.4,514034.4,2221,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618026,850356.00
08/07/2016 21:00,2,0.156,ACTIVE,213.29,336.64,59.986,1470618004,"201051344000685","219011344069620",23.80,24.50,0,327.02,346.56,3.8,1.7,0.000,517713.2,517713.2,2229,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618027,850357.00
08/07/2016 21:00,2,0.162,ACTIVE,213.06,328.52,59.954,1470618004,"201051344000917","219011344069620",24.69,25.50,0,318.61,350.17,4.1,2.0,0.000,514637.3,514637.3,2233,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618028,850358.00
08/07/2016 21:00,2,0.170,ACTIVE,213.29,326.72,59.959,1470618004,"201051344001145","219011344069620",23.20,24.00,0,322.21,350.47,4.0,1.9,0.000,519854.5,519854.5,2233,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618029,850359.00
08/07/2016 21:00,2,0.170,ACTIVE,213.29,336.34,59.949,1470618004,"201051344000651","219011344069620",24.43,24.50,0,330.93,340.85,4.2,2.2,0.004,512623.3,512623.3,2219,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618030,850360.00
08/07/2016 21:00,2,0.080,ACTIVE_NO_POWER,211.93,332.43,59.954,1470618004,"274151322000088","219011344069620",22.26,27.50,0,330.93,339.04,1.8,0.0,0.000,744302.3,744302.3,2201,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618031,850361.00
08/07/2016 21:00,2,0.010,ALERT,212.83,297.87,59.944,1470618004,"274151322000068","219011344069620",40.30,29.50,0,296.36,385.03,0.0,0.0,0.000,637947.1,637947.1,2235,0,0,0,L,1151911521,0,122.01,122.91,0002,29,0,0,0,0,0,0,30,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618033,850362.00
08/07/2016 21:00,2,0.197,ACTIVE,212.61,334.84,59.949,1470618004,"201051344001135","219011344069620",24.99,25.00,0,330.93,340.25,5.0,2.9,0.004,508712.1,508712.1,2221,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618034,850363.00
08/07/2016 21:00,2,0.174,ACTIVE,213.29,337.84,59.949,1470618004,"201051344000594","219011344069620",24.93,27.00,0,330.93,342.35,4.4,2.4,0.000,519289.0,519289.0,2224,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618035,850364.00
08/07/2016 21:00,2,0.184,ACTIVE,213.06,336.04,59.975,1470618004,"201051344001203","219011344069620",24.17,25.00,0,330.93,342.35,4.5,2.5,0.000,516589.3,516589.3,2229,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618036,850365.00
08/07/2016 21:00,2,0.090,ACTIVE,212.16,337.24,59.949,1470618004,"274151322000054","219011344069620",24.05,28.30,0,332.73,339.95,2.2,0.2,0.000,759782.8,759782.8,2198,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618037,850366.00
08/07/2016 21:00,2,0.182,ACTIVE,213.74,338.44,59.959,1470618004,"201051344000867","219011344069620",23.91,25.80,0,331.23,345.96,4.5,2.4,0.000,506563.7,506563.7,2221,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618037,850367.00
08/07/2016 21:00,2,0.191,ACTIVE,213.06,318.00,59.959,1470618004,"201051344001093","219011344069620",22.42,24.80,0,315.00,351.97,4.3,2.3,0.000,514018.2,514018.2,2233,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618038,850368.00
08/07/2016 21:00,2,0.141,ACTIVE,213.51,338.14,59.965,1470618004,"201051344000900","219011344069620",24.57,25.30,0,332.73,342.65,3.5,1.5,0.000,522930.1,522930.1,2227,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618039,850369.00
08/07/2016 21:00,2,0.176,ACTIVE,213.74,337.84,59.965,1470618004,"201051344000648","219011344069620",25.03,24.50,0,333.03,343.85,4.5,2.4,0.004,512689.3,512689.3,2217,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618040,850370.00
08/07/2016 21:00,2,0.176,ACTIVE,213.51,337.84,60.002,1470618004,"201051344000569","219011344069620",24.97,27.00,0,332.43,342.35,4.5,2.4,0.000,523308.5,523308.5,2223,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618041,850371.00
08/07/2016 21:00,2,0.199,ACTIVE,213.74,337.54,59.970,1470618004,"201051344000983","219011344069620",24.93,25.50,0,332.43,342.65,5.1,3.0,0.004,515416.2,515416.2,2218,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618042,850372.00
08/07/2016 21:00,2,0.170,ACTIVE,213.51,337.24,59.965,1470618004,"201051344001158","219011344069620",24.21,26.00,0,331.83,342.95,4.2,2.1,0.000,508065.7,508065.7,2225,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618043,850373.00
08/07/2016 21:00,2,0.174,ACTIVE,213.96,338.74,59.991,1470618004,"201051344000576","219011344069620",23.97,24.50,0,325.22,349.86,4.2,2.2,0.000,515413.8,515413.8,2223,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618044,850374.00
08/07/2016 21:00,2,0.098,ALERT,212.61,310.79,59.965,1470618004,"274151322000087","219011344069620",23.44,30.30,0,295.46,347.16,2.3,0.3,0.000,732452.5,732452.5,2222,0,0,0,L,1151911521,0,122.01,122.68,0002,27,0,0,0,0,0,0,79,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618046,850375.00
08/07/2016 21:15,2,0.086,ALERT,214.19,300.57,59.991,1470618903,"201051344000645","219011344069620",16.00,23.80,0,298.77,341.75,1.4,0.0,0.000,514967.8,514967.8,2223,0,0,0,L,1122011218,0,122.23,122.91,0002,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618906,850376.00
08/07/2016 21:15,2,0.020,ALERT,212.83,299.07,59.991,1470618903,"274151322000085","219011344069620",26.34,25.80,0,297.26,339.04,0.0,0.0,0.000,760184.9,760184.9,2198,0,0,0,L,1151911521,0,122.68,122.68,0100,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1470618907,850377.00
08/07/2016 21:15,2,0.068,ALERT,214.41,300.57,59.996,1470618903,"201051344000633","219011344069620",28.11,24.30,0,296.96,344.45,2.0,0.0,0.000,506403.2,506403.2,2219,0,0,0,L,1122011218,0,122.23,123.14,0100,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1470618909,850378.00
08/07/2016 21:15,2,0.119,ALERT,213.74,300.87,59.996,1470618903,"201051344000469","219011344069620",14.81,23.30,0,297.57,340.85,1.8,0.0,0.000,508585.0,508585.0,2231,0,0,0,L,1122011218,0,121.33,122.91,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470618911,850379.00
08/07/2016 21:15,2,0.068,ALERT,213.06,299.67,60.002,1470618903,"201051344000646","219011344069620",27.97,23.50,0,296.66,338.44,2.0,0.0,0.000,509870.5,509870.5,2221,0,0,0,L,1122011218,0,122.46,122.01,0100,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470618913,850380.00
08/07/2016 21:15,2,0.043,ALERT,212.38,299.07,59.981,1470618903,"274151322000052","219011344069620",27.43,26.00,0,297.26,347.76,0.0,0.0,0.000,779372.4,779372.4,2200,0,0,0,L,1151911521,0,121.78,122.91,0100,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470618915,850381.00
08/07/2016 21:15,2,0.096,ALERT,213.51,299.97,59.991,1470618903,"201051344000585","219011344069620",28.21,23.80,0,296.96,338.74,2.7,0.7,0.000,518787.1,518787.1,2215,0,0,0,L,1122011218,0,122.01,122.46,0100,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470618916,850382.00
08/07/2016 21:15,2,0.074,ALERT,213.29,300.27,60.018,1470618903,"201051344001230","219011344069620",27.71,22.80,0,297.57,335.74,2.1,0.1,0.000,513228.1,513228.1,2230,0,0,0,L,1122011218,0,122.68,121.78,0100,20,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1470618918,850383.00
08/07/2016 21:15,2,0.059,ALERT,213.96,300.57,59.991,1470618903,"201051344000582","219011344069620",27.97,23.50,0,298.17,338.74,1.7,0.0,0.000,506047.7,506047.7,2219,0,0,0,L,1122011218,0,122.46,122.46,0100,22,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470618920,850384.00
08/07/2016 21:15,2,0.082,ALERT,213.06,299.67,59.965,1470618903,"201051344000955","219011344069620",28.21,23.80,0,297.26,337.24,2.4,0.4,0.000,519557.7,519557.7,2226,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1470618922,850385.00
08/07/2016 21:15,2,0.000,ALERT,212.83,298.77,59.981,1470618903,"274151322000094","219011344069620",37.43,26.50,0,296.06,385.03,0.0,0.0,0.000,637778.1,637778.1,2240,0,0,0,L,1151911521,0,122.01,122.91,0100,23,0,0,0,0,0,0,200,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1470618924,850386.00
08/07/2016 21:15,2,0.094,ALERT,213.51,301.47,59.996,1470618903,"201051344000579","219011344069620",28.33,25.00,0,299.67,339.65,2.7,0.7,0.000,522807.3,522807.3,2229,0,0,0,L,1122011218,0,121.55,122.46,0100,22,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470618925,850387.00
08/07/2016 21:15,2,0.092,ALERT,213.29,300.27,59.991,1470618903,"201051344000890","219011344069620",28.27,23.80,0,297.87,338.14,2.7,0.6,0.000,516809.0,516809.0,2217,0,0,0,L,1122011218,0,122.68,121.55,0100,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1470618927,850388.00
08/07/2016 21:15,2,0.072,ALERT,213.51,299.67,59.991,1470618903,"201051344000438","219011344069620",28.29,23.30,0,296.96,338.44,2.1,0.1,0.000,518407.7,518407.7,2228,0,0,0,L,1122011218,0,122.68,122.23,0100,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1470618929,850389.00
08/07/2016 21:15,2,0.102,ALERT,213.51,299.07,59.996,1470618903,"201051344000417","219011344069620",27.97,23.50,0,296.66,338.14,2.9,0.9,0.000,509943.0,509943.0,2221,0,0,0,L,1122011218,0,122.23,122.23,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1470618931,850390.00
08/07/2016 21:15,2,0.020,ALERT,212.38,299.07,59.991,1470618903,"274151322000083","219011344069620",27.21,25.50,0,296.66,339.34,0.0,0.0,0.000,772361.9,772361.9,2204,0,0,0,L,1151911521,0,121.78,122.68,0100,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1470618933,850391.00
08/07/2016 21:15,2,0.043,ALERT,212.61,299.07,59.975,1470618903,"274151322000076","219011344069620",13.62,26.30,0,297.57,350.77,0.0,0.0,0.000,823724.8,823724.8,2210,0,0,0,L,1151911521,0,122.01,122.68,0100,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470618934,850392.00
08/07/2016 21:15,2,0.080,ALERT,213.74,301.47,59.981,1470618903,"201051344000868","219011344069620",27.83,23.00,0,299.07,339.95,2.3,0.3,0.000,507463.2,507463.2,2224,0,0,0,L,1122011218,0,121.78,123.14,0100,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470618936,850393.00
08/07/2016 21:15,2,0.012,ALERT,212.61,299.97,59.959,1470618903,"274151322000095","219011344069620",27.47,26.00,0,297.57,338.44,0.0,0.0,0.000,815411.1,815411.1,2214,0,0,0,L,1151911521,0,122.46,122.46,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1470618938,850394.00
08/07/2016 21:15,2,0.049,ALERT,213.51,300.57,59.991,1470618903,"201051344000988","219011344069620",28.03,24.30,0,296.36,342.05,1.4,0.0,0.000,503757.0,503757.0,2230,0,0,0,L,1122011218,0,121.55,122.68,0100,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470618940,850395.00
08/07/2016 21:15,2,0.074,ALERT,213.29,299.07,60.028,1470618903,"201051344001025","219011344069620",24.37,23.30,0,296.96,338.44,1.7,0.0,0.000,517819.0,517819.0,2221,0,0,0,L,1122011218,0,122.01,122.23,0100,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470618942,850396.00
08/07/2016 21:15,2,0.078,ALERT,213.74,301.17,59.981,1470618903,"201051344000458","219011344069620",23.60,24.00,0,299.07,339.95,1.8,0.0,0.000,514915.6,514915.6,2221,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1470618944,850397.00
08/07/2016 21:15,2,0.062,ALERT,214.19,300.87,59.975,1470618903,"201051344000853","219011344069620",28.23,23.80,0,299.07,342.95,1.8,0.0,0.000,514034.7,514034.7,2222,0,0,0,L,1122011218,0,122.23,122.91,0100,23,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470618945,850398.00
08/07/2016 21:15,2,0.039,ALERT,213.74,299.67,59.981,1470618903,"201051344000685","219011344069620",27.97,23.00,0,296.66,339.04,1.2,0.0,0.000,517713.3,517713.3,2230,0,0,0,L,1122011218,0,123.14,122.01,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1470618947,850399.00
08/07/2016 21:15,2,0.066,ALERT,213.51,299.37,59.981,1470618903,"201051344000917","219011344069620",27.65,23.80,0,295.46,336.04,1.9,0.0,0.000,514637.6,514637.6,2234,0,0,0,L,1122011218,0,122.23,122.46,0100,21,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1470618949,850400.00
08/07/2016 21:15,2,0.068,ALERT,213.74,300.27,59.954,1470618903,"201051344001145","219011344069620",27.99,22.50,0,297.26,337.84,1.9,0.0,0.000,519854.7,519854.7,2234,0,0,0,L,1122011218,0,122.46,122.23,0100,22,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1470618951,850401.00
08/07/2016 21:15,2,0.057,ALERT,213.51,298.77,59.970,1470618903,"201051344000651","219011344069620",25.58,23.00,0,296.96,339.04,1.4,0.0,0.000,512623.5,512623.5,2220,0,0,0,L,1122011218,0,122.91,121.78,0100,21,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470618953,850402.00
08/07/2016 21:15,2,0.008,ALERT,212.16,298.77,59.965,1470618903,"274151322000088","219011344069620",24.49,26.00,0,297.26,335.74,0.0,0.0,0.000,744302.3,744302.3,2202,0,0,0,L,1151911521,0,122.68,122.46,0100,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1470618955,850403.00
