ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 21:15,2,0.008,ALERT,213.06,298.17,59.965,1470618903,"274151322000068","219011344069620",37.77,27.00,0,296.36,385.33,0.0,0.0,0.000,637947.1,637947.1,2237,0,0,0,L,1151911521,0,122.46,122.91,0100,25,0,0,0,0,0,0,205,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1470618956,850404.00
08/07/2016 21:15,2,0.092,ALERT,213.29,299.67,59.959,1470618903,"201051344001135","219011344069620",28.23,23.50,0,297.26,337.24,2.6,0.6,0.000,508712.5,508712.5,2222,0,0,0,L,1122011218,0,122.23,122.01,0100,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470618958,850405.00
08/07/2016 21:15,2,0.070,ALERT,213.29,301.47,59.965,1470618903,"201051344000594","219011344069620",28.25,25.30,0,299.37,339.34,2.0,0.0,0.000,519289.3,519289.3,2225,0,0,0,L,1122011218,0,121.55,122.46,0100,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470618960,850406.00
08/07/2016 21:15,2,0.074,ALERT,213.51,299.67,59.959,1470618903,"201051344001203","219011344069620",27.73,23.50,0,296.96,339.65,2.1,0.1,0.000,516589.5,516589.5,2230,0,0,0,L,1122011218,0,122.91,121.78,0100,20,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470618962,850407.00
08/07/2016 21:15,2,0.016,ALERT,212.38,299.07,59.965,1470618903,"274151322000054","219011344069620",26.24,26.30,0,297.57,338.74,0.0,0.0,0.000,759782.8,759782.8,2199,0,0,0,L,1151911521,0,122.23,122.46,0100,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470618964,850408.00
08/07/2016 21:15,2,0.078,ALERT,213.74,300.57,60.018,1470618903,"201051344000867","219011344069620",27.59,24.30,0,298.47,342.95,2.2,0.2,0.000,506564.0,506564.0,2222,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470618966,850409.00
08/07/2016 21:15,2,0.092,ALERT,213.51,299.97,59.949,1470618903,"201051344001093","219011344069620",27.39,23.30,0,296.96,335.74,2.6,0.6,0.000,514018.5,514018.5,2234,0,0,0,L,1122011218,0,122.46,122.01,0100,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1470618967,850410.00
08/07/2016 21:15,2,0.041,ALERT,213.51,300.87,59.959,1470618903,"201051344000900","219011344069620",27.77,23.30,0,299.07,339.65,1.2,0.0,0.000,522930.2,522930.2,2228,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470618969,850411.00
08/07/2016 21:15,2,0.072,ALERT,213.96,300.27,59.981,1470618903,"201051344000648","219011344069620",27.95,23.00,0,298.47,340.55,2.1,0.1,0.000,512689.6,512689.6,2218,0,0,0,L,1122011218,0,121.55,123.14,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470618971,850412.00
08/07/2016 21:15,2,0.076,ALERT,213.74,301.17,59.954,1470618903,"201051344000569","219011344069620",28.11,24.50,0,299.37,339.95,2.2,0.2,0.000,523308.8,523308.8,2224,0,0,0,L,1122011218,0,121.33,123.14,0100,22,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1470618973,850413.00
08/07/2016 21:15,2,0.090,ALERT,213.74,301.17,59.965,1470618903,"201051344000983","219011344069620",27.97,23.50,0,299.07,339.65,2.6,0.6,0.000,515416.6,515416.6,2219,0,0,0,L,1122011218,0,121.78,122.68,0100,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1470618975,850414.00
08/07/2016 21:15,2,0.055,ALERT,213.74,300.57,59.928,1470618903,"201051344001158","219011344069620",27.79,24.00,0,298.77,340.55,1.6,0.0,0.000,508065.9,508065.9,2226,0,0,0,L,1122011218,0,121.55,122.46,0100,24,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1470618976,850415.00
08/07/2016 21:15,2,0.064,ALERT,213.96,301.17,59.970,1470618903,"201051344000576","219011344069620",27.31,23.00,0,299.37,340.85,1.8,0.0,0.000,515414.0,515414.0,2224,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470618978,850416.00
08/07/2016 21:15,2,0.031,ALERT,212.61,298.77,59.970,1470618903,"274151322000087","219011344069620",24.57,28.30,0,296.96,312.29,0.0,0.0,0.000,732452.5,732452.5,2224,0,0,0,L,1151911521,0,122.23,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1470618980,850417.00
08/07/2016 21:30,2,0.000,ALERT,213.96,300.27,59.996,1470619803,"201051344000645","219011344069620",0.00,22.30,0,286.74,310.49,0.0,0.0,0.000,514967.8,514967.8,2225,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1470619805,850418.00
08/07/2016 21:30,2,0.000,ALERT,212.38,298.17,59.986,1470619803,"274151322000085","219011344069620",0.00,24.30,0,285.24,300.87,0.0,0.0,0.000,760184.9,760184.9,2200,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1470619807,850419.00
08/07/2016 21:30,2,0.000,ALERT,213.96,299.97,59.996,1470619803,"201051344000633","219011344069620",0.00,22.50,0,285.24,310.49,0.0,0.0,0.000,506403.2,506403.2,2221,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1470619809,850420.00
08/07/2016 21:30,2,0.000,ALERT,213.29,300.27,59.996,1470619803,"201051344000469","219011344069620",0.00,21.30,0,286.14,309.29,0.0,0.0,0.000,508585.0,508585.0,2233,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1470619811,850421.00
08/07/2016 21:30,2,0.000,ALERT,212.38,298.47,59.944,1470619803,"201051344000646","219011344069620",0.00,22.00,0,284.94,300.87,0.0,0.0,0.000,509870.5,509870.5,2223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1470619812,850422.00
08/07/2016 21:30,2,0.000,ALERT,211.93,299.07,59.981,1470619803,"274151322000052","219011344069620",0.00,24.50,0,284.64,301.17,0.0,0.0,0.000,779372.4,779372.4,2202,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1470619814,850423.00
08/07/2016 21:30,2,0.000,ALERT,213.06,298.77,59.996,1470619803,"201051344000585","219011344069620",0.00,22.30,0,285.24,301.47,0.0,0.0,0.000,518787.2,518787.2,2217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1470619816,850424.00
08/07/2016 21:30,2,0.000,ALERT,212.83,299.07,60.028,1470619803,"201051344001230","219011344069620",0.00,21.30,0,286.14,301.47,0.0,0.0,0.000,513228.1,513228.1,2232,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1470619818,850425.00
08/07/2016 21:30,2,0.000,ALERT,213.29,299.37,60.012,1470619803,"201051344000582","219011344069620",0.00,22.30,0,286.44,301.77,0.0,0.0,0.000,506047.7,506047.7,2221,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1470619820,850426.00
08/07/2016 21:30,2,0.000,ALERT,212.61,298.77,60.023,1470619803,"201051344000955","219011344069620",0.00,22.30,0,285.54,301.17,0.0,0.0,0.000,519557.7,519557.7,2228,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1470619821,850427.00
08/07/2016 21:30,2,0.000,ALERT,212.38,297.57,60.018,1470619803,"274151322000094","219011344069620",0.00,24.80,0,284.94,357.38,0.0,0.0,0.000,637778.1,637778.1,2242,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470619823,850428.00
08/07/2016 21:30,2,0.000,ALERT,213.29,300.87,59.986,1470619803,"201051344000579","219011344069620",0.00,23.30,0,287.65,310.79,0.0,0.0,0.000,522807.4,522807.4,2231,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1470619825,850429.00
08/07/2016 21:30,2,0.000,ALERT,212.83,299.37,60.007,1470619803,"201051344000890","219011344069620",0.00,22.30,0,286.74,302.37,0.0,0.0,0.000,516809.1,516809.1,2219,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1470619827,850430.00
08/07/2016 21:30,2,0.000,ALERT,213.06,298.77,59.991,1470619803,"201051344000438","219011344069620",0.00,21.80,0,286.14,301.77,0.0,0.0,0.000,518407.7,518407.7,2230,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1470619829,850431.00
08/07/2016 21:30,2,0.000,ALERT,213.06,297.87,59.986,1470619803,"201051344000417","219011344069620",0.00,22.30,0,285.24,300.87,0.0,0.0,0.000,509943.1,509943.1,2223,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1470619830,850432.00
08/07/2016 21:30,2,0.000,ALERT,212.38,298.47,59.986,1470619803,"274151322000083","219011344069620",0.00,24.00,0,285.54,301.17,0.0,0.0,0.000,772361.9,772361.9,2206,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1470619832,850433.00
08/07/2016 21:30,2,0.000,ALERT,212.83,298.77,59.975,1470619803,"274151322000076","219011344069620",0.00,24.50,0,285.24,300.87,0.0,0.0,0.000,823724.8,823724.8,2212,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1470619834,850434.00
08/07/2016 21:30,2,0.000,ALERT,213.29,300.87,59.970,1470619803,"201051344000868","219011344069620",0.00,21.80,0,287.65,311.69,0.0,0.0,0.000,507463.2,507463.2,2226,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1470619836,850435.00
08/07/2016 21:30,2,0.000,ALERT,212.38,299.37,59.981,1470619803,"274151322000095","219011344069620",0.00,24.30,0,286.14,301.47,0.0,0.0,0.000,815411.1,815411.1,2216,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1470619838,850436.00
08/07/2016 21:30,2,0.000,ALERT,213.06,300.27,59.991,1470619803,"201051344000988","219011344069620",0.00,22.50,0,284.64,309.29,0.0,0.0,0.000,503757.0,503757.0,2232,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1470619839,850437.00
08/07/2016 21:30,2,0.000,ALERT,212.83,297.87,59.996,1470619803,"201051344001025","219011344069620",0.00,21.80,0,285.54,301.77,0.0,0.0,0.000,517819.0,517819.0,2223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1470619841,850438.00
08/07/2016 21:30,2,0.000,ALERT,213.29,300.57,59.986,1470619803,"201051344000458","219011344069620",0.00,22.50,0,287.05,310.79,0.0,0.0,0.000,514915.6,514915.6,2223,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1470619843,850439.00
08/07/2016 21:30,2,0.000,ALERT,213.74,300.27,59.991,1470619803,"201051344000853","219011344069620",0.00,22.00,0,287.05,310.19,0.0,0.0,0.000,514034.7,514034.7,2224,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1470619845,850440.00
08/07/2016 21:30,2,0.000,ALERT,213.29,298.77,59.954,1470619803,"201051344000685","219011344069620",0.00,21.50,0,285.84,301.47,0.0,0.0,0.000,517713.3,517713.3,2232,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1470619847,850441.00
08/07/2016 21:30,2,0.000,ALERT,213.06,298.47,59.991,1470619803,"201051344000917","219011344069620",0.00,22.30,0,284.34,300.57,0.0,0.0,0.000,514637.6,514637.6,2236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1470619848,850442.00
08/07/2016 21:30,2,0.000,ALERT,213.29,299.07,59.981,1470619803,"201051344001145","219011344069620",0.00,21.00,0,286.44,302.07,0.0,0.0,0.000,519854.7,519854.7,2236,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1470619850,850443.00
08/07/2016 21:30,2,0.000,ALERT,213.06,298.17,59.986,1470619803,"201051344000651","219011344069620",0.00,21.50,0,285.24,300.87,0.0,0.0,0.000,512623.5,512623.5,2222,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1470619852,850444.00
08/07/2016 21:30,2,0.000,ALERT,211.70,298.77,59.991,1470619803,"274151322000088","219011344069620",0.00,24.30,0,285.24,300.57,0.0,0.0,0.000,744302.3,744302.3,2204,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1470619854,850445.00
08/07/2016 21:30,2,0.000,ALERT,212.83,297.57,59.991,1470619803,"274151322000068","219011344069620",0.00,25.30,0,284.64,362.49,0.0,0.0,0.000,637947.1,637947.1,2239,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470619855,850446.00
08/07/2016 21:30,2,0.000,ALERT,212.61,298.77,59.949,1470619803,"201051344001135","219011344069620",0.00,22.00,0,286.14,301.47,0.0,0.0,0.000,508712.5,508712.5,2224,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1470619857,850447.00
08/07/2016 21:30,2,0.000,ALERT,212.83,300.57,59.991,1470619803,"201051344000594","219011344069620",0.00,23.80,0,286.74,311.69,0.0,0.0,0.000,519289.3,519289.3,2227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1470619859,850448.00
08/07/2016 21:30,2,0.000,ALERT,213.06,298.47,60.023,1470619803,"201051344001203","219011344069620",0.00,22.00,0,285.84,302.98,0.0,0.0,0.000,516589.5,516589.5,2232,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1470619861,850449.00
08/07/2016 21:30,2,0.000,ALERT,212.16,299.07,59.986,1470619803,"274151322000054","219011344069620",0.00,24.80,0,285.24,301.17,0.0,0.0,0.000,759782.8,759782.8,2201,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1470619863,850450.00
08/07/2016 21:30,2,0.000,ALERT,213.29,299.97,59.996,1470619803,"201051344000867","219011344069620",0.00,22.80,0,286.74,311.69,0.0,0.0,0.000,506564.0,506564.0,2224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1470619864,850451.00
08/07/2016 21:30,2,0.000,ALERT,212.83,298.77,60.002,1470619803,"201051344001093","219011344069620",0.00,22.00,0,285.84,301.17,0.0,0.0,0.000,514018.5,514018.5,2236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1470619866,850452.00
08/07/2016 21:30,2,0.000,ALERT,213.06,299.97,59.970,1470619803,"201051344000900","219011344069620",0.00,21.80,0,286.74,309.89,0.0,0.0,0.000,522930.2,522930.2,2230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1470619868,850453.00
08/07/2016 21:30,2,0.000,ALERT,213.29,299.37,59.991,1470619803,"201051344000648","219011344069620",0.00,21.50,0,286.44,311.09,0.0,0.0,0.000,512689.6,512689.6,2220,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1470619870,850454.00
08/07/2016 21:30,2,0.000,ALERT,213.29,300.57,59.981,1470619803,"201051344000569","219011344069620",0.00,22.80,0,287.65,311.09,0.0,0.0,0.000,523308.8,523308.8,2226,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1470619872,850455.00
08/07/2016 21:30,2,0.000,ALERT,213.29,300.27,59.991,1470619803,"201051344000983","219011344069620",0.00,22.00,0,287.35,310.79,0.0,0.0,0.000,515416.6,515416.6,2221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1470619873,850456.00
08/07/2016 21:30,2,0.000,ALERT,213.06,299.97,59.959,1470619803,"201051344001158","219011344069620",0.00,22.30,0,286.44,308.99,0.0,0.0,0.000,508065.9,508065.9,2228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1470619875,850457.00
08/07/2016 21:30,2,0.000,ALERT,213.51,300.27,59.949,1470619803,"201051344000576","219011344069620",0.00,21.50,0,287.35,310.49,0.0,0.0,0.000,515414.0,515414.0,2226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1470619877,850458.00
08/07/2016 21:30,2,0.000,ALERT,212.16,297.87,59.975,1470619803,"274151322000087","219011344069620",0.00,26.50,0,284.64,300.57,0.0,0.0,0.000,732452.5,732452.5,2226,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1470619879,850459.00
08/07/2016 21:45,2,0.000,ALERT,213.29,299.37,59.970,1470620703,"201051344000645","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,514967.8,514967.8,2227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620705,850460.00
08/07/2016 21:45,2,0.000,ALERT,211.93,298.17,59.970,1470620703,"274151322000085","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,760184.9,760184.9,2202,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620707,850461.00
08/07/2016 21:45,2,0.000,ALERT,213.29,299.37,59.975,1470620703,"201051344000633","219011344069620",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,506403.2,506403.2,2223,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620709,850462.00
08/07/2016 21:45,2,0.000,ALERT,212.61,299.37,59.970,1470620703,"201051344000469","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,508585.0,508585.0,2235,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620711,850463.00
08/07/2016 21:45,2,0.000,ALERT,212.16,298.47,59.970,1470620703,"201051344000646","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,509870.5,509870.5,2225,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620713,850464.00
08/07/2016 21:45,2,0.000,ALERT,211.48,298.47,59.959,1470620703,"274151322000052","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,779372.4,779372.4,2204,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620714,850465.00
08/07/2016 21:45,2,0.000,ALERT,212.83,299.07,59.970,1470620703,"201051344000585","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,518787.2,518787.2,2219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620716,850466.00
08/07/2016 21:45,2,0.000,ALERT,212.38,299.07,59.954,1470620703,"201051344001230","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,513228.1,513228.1,2234,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620718,850467.00
08/07/2016 21:45,2,0.000,ALERT,213.06,299.37,59.981,1470620703,"201051344000582","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,506047.7,506047.7,2223,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620720,850468.00
08/07/2016 21:45,2,0.000,ALERT,212.16,298.77,59.965,1470620703,"201051344000955","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,519557.7,519557.7,2230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620721,850469.00
08/07/2016 21:45,2,0.000,ALERT,211.93,297.57,60.002,1470620703,"274151322000094","219011344069620",0.00,23.00,0,296.06,299.37,0.0,0.0,0.000,637778.1,637778.1,2244,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620723,850470.00
08/07/2016 21:45,2,0.000,ALERT,212.61,299.97,59.981,1470620703,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,522807.4,522807.4,2233,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620725,850471.00
08/07/2016 21:45,2,0.000,ALERT,212.38,299.37,60.012,1470620703,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,516809.1,516809.1,2221,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620727,850472.00
08/07/2016 21:45,2,0.000,ALERT,212.61,298.77,59.981,1470620703,"201051344000438","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,518407.7,518407.7,2232,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620729,850473.00
08/07/2016 21:45,2,0.000,ALERT,212.61,298.17,59.986,1470620703,"201051344000417","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,509943.1,509943.1,2225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620731,850474.00
08/07/2016 21:45,2,0.000,ALERT,211.70,298.77,60.018,1470620703,"274151322000083","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,772361.9,772361.9,2208,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620733,850475.00
08/07/2016 21:45,2,0.000,ALERT,212.38,298.17,59.970,1470620703,"274151322000076","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,823724.8,823724.8,2214,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620734,850476.00
08/07/2016 21:45,2,0.000,ALERT,212.61,300.27,59.986,1470620703,"201051344000868","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,507463.2,507463.2,2228,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620736,850477.00
08/07/2016 21:45,2,0.000,ALERT,211.70,298.77,59.986,1470620703,"274151322000095","219011344069620",0.00,22.80,0,297.57,300.57,0.0,0.0,0.000,815411.1,815411.1,2218,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620738,850478.00
08/07/2016 21:45,2,0.000,ALERT,212.38,299.37,59.975,1470620703,"201051344000988","219011344069620",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,503757.0,503757.0,2234,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620740,850479.00
08/07/2016 21:45,2,0.000,ALERT,212.16,297.87,59.986,1470620703,"201051344001025","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,517819.0,517819.0,2225,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620742,850480.00
08/07/2016 21:45,2,0.000,ALERT,212.61,299.67,59.981,1470620703,"201051344000458","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,514915.6,514915.6,2225,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620744,850481.00
08/07/2016 21:45,2,0.000,ALERT,213.06,299.37,59.975,1470620703,"201051344000853","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,514034.7,514034.7,2226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620746,850482.00
08/07/2016 21:45,2,0.000,ALERT,212.83,298.47,60.002,1470620703,"201051344000685","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,517713.3,517713.3,2234,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620747,850483.00
08/07/2016 21:45,2,0.000,ALERT,212.61,298.17,59.975,1470620703,"201051344000917","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,514637.6,514637.6,2238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620749,850484.00
08/07/2016 21:45,2,0.000,ALERT,212.83,298.77,59.981,1470620703,"201051344001145","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,519854.7,519854.7,2238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620751,850485.00
08/07/2016 21:45,2,0.000,ALERT,212.61,298.17,59.954,1470620703,"201051344000651","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,512623.5,512623.5,2224,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620753,850486.00
08/07/2016 21:45,2,0.000,ALERT,211.25,297.87,59.975,1470620703,"274151322000088","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,744302.3,744302.3,2206,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620754,850487.00
08/07/2016 21:45,2,0.000,ALERT,212.16,297.57,59.970,1470620703,"274151322000068","219011344069620",0.00,23.50,0,295.76,299.07,0.0,0.0,0.000,637947.1,637947.1,2241,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620756,850488.00
08/07/2016 21:45,2,0.000,ALERT,212.16,298.77,59.981,1470620703,"201051344001135","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,508712.5,508712.5,2226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620758,850489.00
08/07/2016 21:45,2,0.000,ALERT,212.38,299.97,59.981,1470620703,"201051344000594","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,519289.3,519289.3,2229,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620760,850490.00
08/07/2016 21:45,2,0.000,ALERT,212.61,298.47,59.975,1470620703,"201051344001203","219011344069620",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,516589.5,516589.5,2234,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620762,850491.00
08/07/2016 21:45,2,0.000,ALERT,211.48,298.17,59.981,1470620703,"274151322000054","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,759782.8,759782.8,2203,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620763,850492.00
08/07/2016 21:45,2,0.000,ALERT,212.83,299.37,59.981,1470620703,"201051344000867","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,506564.0,506564.0,2226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620765,850493.00
08/07/2016 21:45,2,0.000,ALERT,212.61,298.77,59.981,1470620703,"201051344001093","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,514018.5,514018.5,2238,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620767,850494.00
08/07/2016 21:45,2,0.000,ALERT,212.61,299.67,59.986,1470620703,"201051344000900","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,522930.2,522930.2,2232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620769,850495.00
08/07/2016 21:45,2,0.000,ALERT,212.83,299.07,59.959,1470620703,"201051344000648","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,512689.6,512689.6,2222,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620771,850496.00
08/07/2016 21:45,2,0.000,ALERT,212.61,299.97,59.996,1470620703,"201051344000569","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,523308.8,523308.8,2228,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620772,850497.00
08/07/2016 21:45,2,0.000,ALERT,212.61,299.67,59.981,1470620703,"201051344000983","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,515416.6,515416.6,2223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620774,850498.00
08/07/2016 21:45,2,0.000,ALERT,212.61,299.37,60.018,1470620703,"201051344001158","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,508065.9,508065.9,2230,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620776,850499.00
08/07/2016 21:45,2,0.000,ALERT,213.06,299.97,59.996,1470620703,"201051344000576","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,515414.0,515414.0,2228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470620778,850500.00
08/07/2016 21:45,2,0.000,ALERT,211.93,298.17,59.959,1470620703,"274151322000087","219011344069620",0.00,24.80,0,296.06,299.67,0.0,0.0,0.000,732452.5,732452.5,2228,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470620780,850501.00
08/07/2016 22:00,2,0.000,ALERT,213.06,299.37,59.996,1470621603,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,514967.8,514967.8,2229,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621605,850502.00
08/07/2016 22:00,2,0.000,ALERT,211.70,298.77,59.954,1470621603,"274151322000085","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,760184.9,760184.9,2204,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621607,850503.00
08/07/2016 22:00,2,0.000,ALERT,213.06,299.67,59.996,1470621603,"201051344000633","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,506403.2,506403.2,2225,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621609,850504.00
08/07/2016 22:00,2,0.000,ALERT,212.61,299.67,59.991,1470621603,"201051344000469","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,508585.0,508585.0,2237,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621611,850505.00
08/07/2016 22:00,2,0.000,ALERT,212.16,298.77,59.991,1470621603,"201051344000646","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,509870.5,509870.5,2227,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621612,850506.00
08/07/2016 22:00,2,0.000,ALERT,211.48,299.07,59.938,1470621603,"274151322000052","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,779372.4,779372.4,2206,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621614,850507.00
08/07/2016 22:00,2,0.000,ALERT,212.83,299.37,59.986,1470621603,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,518787.2,518787.2,2221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621616,850508.00
08/07/2016 22:00,2,0.000,ALERT,212.38,299.37,59.959,1470621603,"201051344001230","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,513228.1,513228.1,2236,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621618,850509.00
08/07/2016 22:00,2,0.000,ALERT,213.06,299.67,59.975,1470621603,"201051344000582","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,506047.7,506047.7,2225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621620,850510.00
08/07/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1470621603,"201051344000955","219011344069620",0.00,19.30,0,296.96,299.97,0.0,0.0,0.000,519557.7,519557.7,2232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621622,850511.00
08/07/2016 22:00,2,0.000,ALERT,211.70,298.17,59.975,1470621603,"274151322000094","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,637778.1,637778.1,2246,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621623,850512.00
08/07/2016 22:00,2,0.000,ALERT,212.61,300.57,59.986,1470621603,"201051344000579","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,522807.4,522807.4,2235,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621625,850513.00
08/07/2016 22:00,2,0.000,ALERT,212.38,299.37,59.970,1470621603,"201051344000890","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,516809.1,516809.1,2223,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621627,850514.00
08/07/2016 22:00,2,0.000,ALERT,212.83,299.07,60.012,1470621603,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,518407.7,518407.7,2234,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621629,850515.00
08/07/2016 22:00,2,0.000,ALERT,212.61,298.47,59.970,1470621603,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,509943.1,509943.1,2227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621631,850516.00
08/07/2016 22:00,2,0.000,ALERT,211.48,298.47,59.965,1470621603,"274151322000083","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,772361.9,772361.9,2210,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621632,850517.00
08/07/2016 22:00,2,0.000,ALERT,212.16,297.87,59.986,1470621603,"274151322000076","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,823724.8,823724.8,2216,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621634,850518.00
08/07/2016 22:00,2,0.000,ALERT,212.61,300.57,59.975,1470621603,"201051344000868","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,507463.2,507463.2,2230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621636,850519.00
08/07/2016 22:00,2,0.000,ALERT,211.70,299.37,59.981,1470621603,"274151322000095","219011344069620",0.00,21.30,0,297.26,300.27,0.0,0.0,0.000,815411.1,815411.1,2220,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621638,850520.00
08/07/2016 22:00,2,0.000,ALERT,212.38,299.97,59.938,1470621603,"201051344000988","219011344069620",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,503757.0,503757.0,2236,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621640,850521.00
08/07/2016 22:00,2,0.000,ALERT,212.38,298.47,59.970,1470621603,"201051344001025","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,517819.0,517819.0,2227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621641,850522.00
08/07/2016 22:00,2,0.000,ALERT,212.61,299.97,59.975,1470621603,"201051344000458","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,514915.6,514915.6,2227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621643,850523.00
08/07/2016 22:00,2,0.000,ALERT,213.29,299.67,60.012,1470621603,"201051344000853","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,514034.7,514034.7,2228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621645,850524.00
08/07/2016 22:00,2,0.000,ALERT,213.06,299.07,59.965,1470621603,"201051344000685","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,517713.3,517713.3,2236,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621647,850525.00
08/07/2016 22:00,2,0.000,ALERT,212.83,298.77,59.986,1470621603,"201051344000917","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,514637.6,514637.6,2240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621649,850526.00
08/07/2016 22:00,2,0.000,ALERT,213.06,299.37,59.970,1470621603,"201051344001145","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,519854.7,519854.7,2240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621651,850527.00
08/07/2016 22:00,2,0.000,ALERT,212.83,298.77,60.007,1470621603,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,512623.5,512623.5,2226,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621652,850528.00
08/07/2016 22:00,2,0.000,ALERT,211.25,298.47,59.954,1470621603,"274151322000088","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,744302.3,744302.3,2208,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621654,850529.00
08/07/2016 22:00,2,0.000,ALERT,212.16,297.87,59.954,1470621603,"274151322000068","219011344069620",0.00,22.30,0,295.46,298.77,0.0,0.0,0.000,637947.1,637947.1,2243,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621656,850530.00
08/07/2016 22:00,2,0.000,ALERT,212.38,299.37,59.954,1470621603,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,508712.5,508712.5,2228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621658,850531.00
08/07/2016 22:00,2,0.000,ALERT,212.38,300.27,59.959,1470621603,"201051344000594","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,519289.3,519289.3,2231,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621660,850532.00
08/07/2016 22:00,2,0.000,ALERT,212.61,298.77,59.954,1470621603,"201051344001203","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,516589.5,516589.5,2236,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621662,850533.00
08/07/2016 22:00,2,0.000,ALERT,211.70,299.07,59.949,1470621603,"274151322000054","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,759782.8,759782.8,2205,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621663,850534.00
08/07/2016 22:00,2,0.000,ALERT,212.83,299.37,59.959,1470621603,"201051344000867","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,506564.0,506564.0,2228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621665,850535.00
08/07/2016 22:00,2,0.000,ALERT,212.61,299.07,59.949,1470621603,"201051344001093","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,514018.5,514018.5,2240,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621667,850536.00
08/07/2016 22:00,2,0.000,ALERT,212.38,299.67,59.954,1470621603,"201051344000900","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,522930.2,522930.2,2234,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621669,850537.00
08/07/2016 22:00,2,0.000,ALERT,212.83,299.07,59.959,1470621603,"201051344000648","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,512689.6,512689.6,2224,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621671,850538.00
08/07/2016 22:00,2,0.000,ALERT,212.61,299.97,59.959,1470621603,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,523308.8,523308.8,2230,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621673,850539.00
08/07/2016 22:00,2,0.000,ALERT,212.61,299.97,59.991,1470621603,"201051344000983","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,515416.6,515416.6,2225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621674,850540.00
08/07/2016 22:00,2,0.000,ALERT,212.61,299.67,59.959,1470621603,"201051344001158","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,508065.9,508065.9,2232,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621676,850541.00
08/07/2016 22:00,2,0.000,ALERT,213.06,300.27,59.938,1470621603,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,515414.0,515414.0,2230,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470621678,850542.00
08/07/2016 22:00,2,0.000,ALERT,211.70,297.57,59.949,1470621603,"274151322000087","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,732452.5,732452.5,2230,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470621680,850543.00
08/07/2016 22:15,2,0.000,ALERT,213.51,299.97,59.965,1470622503,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,514967.8,514967.8,2231,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622505,850544.00
08/07/2016 22:15,2,0.000,ALERT,212.16,298.47,59.965,1470622503,"274151322000085","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,760184.9,760184.9,2206,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622506,850545.00
08/07/2016 22:15,2,0.000,ALERT,213.51,299.67,59.965,1470622503,"201051344000633","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,506403.2,506403.2,2227,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622508,850546.00
08/07/2016 22:15,2,0.000,ALERT,213.06,299.97,59.991,1470622503,"201051344000469","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,508585.0,508585.0,2239,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622510,850547.00
08/07/2016 22:15,2,0.000,ALERT,212.83,299.37,59.965,1470622503,"201051344000646","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,509870.5,509870.5,2229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622512,850548.00
