ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 22:15,2,0.000,ALERT,211.70,298.17,59.970,1470622503,"274151322000052","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,779372.4,779372.4,2208,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622514,850549.00
08/07/2016 22:15,2,0.000,ALERT,213.29,299.67,59.970,1470622503,"201051344000585","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,518787.2,518787.2,2223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622516,850550.00
08/07/2016 22:15,2,0.000,ALERT,213.06,299.97,59.970,1470622503,"201051344001230","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,513228.1,513228.1,2238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622518,850551.00
08/07/2016 22:15,2,0.000,ALERT,213.51,299.97,59.938,1470622503,"201051344000582","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,506047.7,506047.7,2227,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622520,850552.00
08/07/2016 22:15,2,0.000,ALERT,212.61,299.37,59.975,1470622503,"201051344000955","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,519557.7,519557.7,2234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622521,850553.00
08/07/2016 22:15,2,0.000,ALERT,212.16,297.87,59.970,1470622503,"274151322000094","219011344069620",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,637778.1,637778.1,2248,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622523,850554.00
08/07/2016 22:15,2,0.000,ALERT,213.06,300.57,59.986,1470622503,"201051344000579","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,522807.4,522807.4,2237,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622525,850555.00
08/07/2016 22:15,2,0.000,ALERT,212.83,299.67,59.991,1470622503,"201051344000890","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,516809.1,516809.1,2225,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622527,850556.00
08/07/2016 22:15,2,0.000,ALERT,213.06,299.07,59.970,1470622503,"201051344000438","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,518407.7,518407.7,2236,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622528,850557.00
08/07/2016 22:15,2,0.000,ALERT,213.06,298.77,60.012,1470622503,"201051344000417","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,509943.1,509943.1,2229,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622530,850558.00
08/07/2016 22:15,2,0.000,ALERT,211.93,299.07,59.981,1470622503,"274151322000083","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,772361.9,772361.9,2212,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622532,850559.00
08/07/2016 22:15,2,0.000,ALERT,212.61,297.87,59.975,1470622503,"274151322000076","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,823724.8,823724.8,2218,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622534,850560.00
08/07/2016 22:15,2,0.000,ALERT,213.06,300.57,59.996,1470622503,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,507463.2,507463.2,2232,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622536,850561.00
08/07/2016 22:15,2,0.000,ALERT,211.93,299.67,59.975,1470622503,"274151322000095","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,815411.1,815411.1,2222,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622538,850562.00
08/07/2016 22:15,2,0.000,ALERT,212.83,300.27,59.975,1470622503,"201051344000988","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,503757.0,503757.0,2238,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622539,850563.00
08/07/2016 22:15,2,0.000,ALERT,212.83,298.47,59.970,1470622503,"201051344001025","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,517819.0,517819.0,2229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622541,850564.00
08/07/2016 22:15,2,0.000,ALERT,213.06,300.27,59.975,1470622503,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,514915.6,514915.6,2229,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622543,850565.00
08/07/2016 22:15,2,0.000,ALERT,213.51,299.97,59.933,1470622503,"201051344000853","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,514034.7,514034.7,2230,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622545,850566.00
08/07/2016 22:15,2,0.000,ALERT,213.51,299.37,59.981,1470622503,"201051344000685","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,517713.3,517713.3,2238,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622546,850567.00
08/07/2016 22:15,2,0.000,ALERT,213.06,299.07,59.959,1470622503,"201051344000917","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,514637.6,514637.6,2242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622548,850568.00
08/07/2016 22:15,2,0.000,ALERT,213.29,299.67,59.970,1470622503,"201051344001145","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,519854.7,519854.7,2242,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622550,850569.00
08/07/2016 22:15,2,0.000,ALERT,213.06,298.47,59.975,1470622503,"201051344000651","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,512623.5,512623.5,2228,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622552,850570.00
08/07/2016 22:15,2,0.000,ALERT,211.48,298.47,59.965,1470622503,"274151322000088","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,744302.3,744302.3,2210,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622554,850571.00
08/07/2016 22:15,2,0.000,ALERT,212.61,297.57,59.981,1470622503,"274151322000068","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,637947.1,637947.1,2245,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622556,850572.00
08/07/2016 22:15,2,0.000,ALERT,212.83,299.37,59.975,1470622503,"201051344001135","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,508712.5,508712.5,2230,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622557,850573.00
08/07/2016 22:15,2,0.000,ALERT,212.83,300.57,59.981,1470622503,"201051344000594","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,519289.3,519289.3,2233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622560,850574.00
08/07/2016 22:15,2,0.000,ALERT,213.29,299.37,59.981,1470622503,"201051344001203","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,516589.5,516589.5,2238,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622561,850575.00
08/07/2016 22:15,2,0.000,ALERT,211.93,299.07,59.981,1470622503,"274151322000054","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,759782.8,759782.8,2207,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622563,850576.00
08/07/2016 22:15,2,0.000,ALERT,213.29,299.97,60.012,1470622503,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,506564.0,506564.0,2230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622565,850577.00
08/07/2016 22:15,2,0.000,ALERT,213.06,299.37,59.981,1470622503,"201051344001093","219011344069620",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,514018.5,514018.5,2242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622567,850578.00
08/07/2016 22:15,2,0.000,ALERT,212.83,299.97,59.986,1470622503,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,522930.2,522930.2,2236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622568,850579.00
08/07/2016 22:15,2,0.000,ALERT,213.29,299.97,59.954,1470622503,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,512689.6,512689.6,2226,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622570,850580.00
08/07/2016 22:15,2,0.000,ALERT,213.06,300.57,60.023,1470622503,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,523308.8,523308.8,2232,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622572,850581.00
08/07/2016 22:15,2,0.000,ALERT,213.06,300.57,59.954,1470622503,"201051344000983","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,515416.6,515416.6,2227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622574,850582.00
08/07/2016 22:15,2,0.000,ALERT,213.06,299.97,59.991,1470622503,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,508065.9,508065.9,2234,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622576,850583.00
08/07/2016 22:15,2,0.000,ALERT,213.51,300.87,59.986,1470622503,"201051344000576","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,515414.0,515414.0,2232,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470622577,850584.00
08/07/2016 22:15,2,0.000,ALERT,212.16,297.87,59.986,1470622503,"274151322000087","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,732452.5,732452.5,2232,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470622579,850585.00
08/07/2016 22:30,2,0.000,ALERT,214.19,301.47,59.933,1470623403,"201051344000645","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,514967.8,514967.8,2233,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623406,850586.00
08/07/2016 22:30,2,0.000,ALERT,212.83,299.07,59.970,1470623403,"274151322000085","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,760184.9,760184.9,2208,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623408,850587.00
08/07/2016 22:30,2,0.000,ALERT,214.41,301.17,59.965,1470623403,"201051344000633","219011344069620",0.00,17.50,0,296.06,302.37,0.0,0.0,0.000,506403.2,506403.2,2229,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623409,850588.00
08/07/2016 22:30,2,0.000,ALERT,213.96,301.47,60.002,1470623403,"201051344000469","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,508585.0,508585.0,2241,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623411,850589.00
08/07/2016 22:30,2,0.000,ALERT,213.06,299.97,59.975,1470623403,"201051344000646","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,509870.5,509870.5,2231,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623413,850590.00
08/07/2016 22:30,2,0.000,ALERT,212.61,298.77,59.970,1470623403,"274151322000052","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,779372.4,779372.4,2210,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623415,850591.00
08/07/2016 22:30,2,0.000,ALERT,213.51,299.97,59.970,1470623403,"201051344000585","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,518787.2,518787.2,2225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623416,850592.00
08/07/2016 22:30,2,0.000,ALERT,213.29,300.27,59.981,1470623403,"201051344001230","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,513228.1,513228.1,2240,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623418,850593.00
08/07/2016 22:30,2,0.000,ALERT,213.74,300.57,60.018,1470623403,"201051344000582","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,506047.7,506047.7,2229,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623420,850594.00
08/07/2016 22:30,2,0.000,ALERT,213.06,299.97,60.007,1470623403,"201051344000955","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,519557.7,519557.7,2236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623422,850595.00
08/07/2016 22:30,2,0.000,ALERT,212.61,299.07,59.975,1470623403,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,637778.1,637778.1,2250,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623424,850596.00
08/07/2016 22:30,2,0.000,ALERT,213.74,302.07,59.975,1470623403,"201051344000579","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,522807.4,522807.4,2239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623426,850597.00
08/07/2016 22:30,2,0.000,ALERT,213.29,300.57,59.986,1470623403,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,516809.1,516809.1,2227,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623427,850598.00
08/07/2016 22:30,2,0.000,ALERT,213.51,299.97,59.959,1470623403,"201051344000438","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,518407.7,518407.7,2238,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623429,850599.00
08/07/2016 22:30,2,0.000,ALERT,213.51,299.37,59.991,1470623403,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,509943.1,509943.1,2231,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623431,850600.00
08/07/2016 22:30,2,0.000,ALERT,212.83,299.67,59.986,1470623403,"274151322000083","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,772361.9,772361.9,2214,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623433,850601.00
08/07/2016 22:30,2,0.000,ALERT,213.29,299.37,59.991,1470623403,"274151322000076","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,823724.8,823724.8,2220,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623435,850602.00
08/07/2016 22:30,2,0.000,ALERT,213.74,302.37,59.986,1470623403,"201051344000868","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,507463.2,507463.2,2234,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623437,850603.00
08/07/2016 22:30,2,0.000,ALERT,212.83,300.27,59.981,1470623403,"274151322000095","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,815411.1,815411.1,2224,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623438,850604.00
08/07/2016 22:30,2,0.000,ALERT,213.74,301.47,59.975,1470623403,"201051344000988","219011344069620",0.00,17.80,0,295.76,302.68,0.0,0.0,0.000,503757.0,503757.0,2240,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623440,850605.00
08/07/2016 22:30,2,0.000,ALERT,213.29,299.07,59.981,1470623403,"201051344001025","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,517819.0,517819.0,2231,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623442,850606.00
08/07/2016 22:30,2,0.000,ALERT,213.74,301.47,59.981,1470623403,"201051344000458","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,514915.6,514915.6,2231,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623444,850607.00
08/07/2016 22:30,2,0.000,ALERT,214.41,301.17,59.981,1470623403,"201051344000853","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,514034.7,514034.7,2232,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623446,850608.00
08/07/2016 22:30,2,0.000,ALERT,213.74,299.97,59.965,1470623403,"201051344000685","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,517713.3,517713.3,2240,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623447,850609.00
08/07/2016 22:30,2,0.000,ALERT,213.51,299.37,59.991,1470623403,"201051344000917","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,514637.6,514637.6,2244,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623449,850610.00
08/07/2016 22:30,2,0.000,ALERT,213.74,300.27,59.986,1470623403,"201051344001145","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,519854.7,519854.7,2244,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623451,850611.00
08/07/2016 22:30,2,0.000,ALERT,213.51,299.07,59.991,1470623403,"201051344000651","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,512623.5,512623.5,2230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623453,850612.00
08/07/2016 22:30,2,0.000,ALERT,212.38,299.67,59.981,1470623403,"274151322000088","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,744302.3,744302.3,2212,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623455,850613.00
08/07/2016 22:30,2,0.000,ALERT,213.51,298.47,59.991,1470623403,"274151322000068","219011344069620",0.00,20.00,0,296.66,299.67,0.0,0.0,0.000,637947.1,637947.1,2247,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623456,850614.00
08/07/2016 22:30,2,0.000,ALERT,213.06,299.97,59.986,1470623403,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,508712.5,508712.5,2232,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623458,850615.00
08/07/2016 22:30,2,0.000,ALERT,213.51,302.07,60.034,1470623403,"201051344000594","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,519289.3,519289.3,2235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623460,850616.00
08/07/2016 22:30,2,0.000,ALERT,213.51,299.67,59.986,1470623403,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,516589.5,516589.5,2240,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623462,850617.00
08/07/2016 22:30,2,0.000,ALERT,212.83,299.97,59.991,1470623403,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,759782.8,759782.8,2209,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623464,850618.00
08/07/2016 22:30,2,0.000,ALERT,213.96,301.17,59.991,1470623403,"201051344000867","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,506564.0,506564.0,2232,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623465,850619.00
08/07/2016 22:30,2,0.000,ALERT,213.29,299.97,59.975,1470623403,"201051344001093","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,514018.5,514018.5,2244,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623467,850620.00
08/07/2016 22:30,2,0.000,ALERT,213.74,301.47,59.996,1470623403,"201051344000900","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,522930.2,522930.2,2238,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623469,850621.00
08/07/2016 22:30,2,0.000,ALERT,213.96,300.87,59.996,1470623403,"201051344000648","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,512689.6,512689.6,2228,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623471,850622.00
08/07/2016 22:30,2,0.000,ALERT,213.96,302.07,59.975,1470623403,"201051344000569","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,523308.8,523308.8,2234,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623473,850623.00
08/07/2016 22:30,2,0.000,ALERT,213.96,302.07,60.034,1470623403,"201051344000983","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,515416.6,515416.6,2229,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623475,850624.00
08/07/2016 22:30,2,0.000,ALERT,213.96,301.17,59.949,1470623403,"201051344001158","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,508065.9,508065.9,2236,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623476,850625.00
08/07/2016 22:30,2,0.000,ALERT,214.41,302.07,60.007,1470623403,"201051344000576","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,515414.0,515414.0,2234,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470623478,850626.00
08/07/2016 22:30,2,0.000,ALERT,212.83,298.17,59.996,1470623403,"274151322000087","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,732452.5,732452.5,2234,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470623480,850627.00
08/07/2016 22:45,2,0.000,ALERT,214.41,301.77,59.986,1470624303,"201051344000645","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,514967.8,514967.8,2235,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624305,850628.00
08/07/2016 22:45,2,0.000,ALERT,213.06,299.67,59.986,1470624303,"274151322000085","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,760184.9,760184.9,2210,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624307,850629.00
08/07/2016 22:45,2,0.000,ALERT,214.41,301.47,59.996,1470624303,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,506403.2,506403.2,2231,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624309,850630.00
08/07/2016 22:45,2,0.000,ALERT,213.96,301.77,60.039,1470624303,"201051344000469","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,508585.0,508585.0,2243,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624311,850631.00
08/07/2016 22:45,2,0.000,ALERT,213.06,299.37,59.959,1470624303,"201051344000646","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,509870.5,509870.5,2233,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624312,850632.00
08/07/2016 22:45,2,0.000,ALERT,212.83,299.67,59.991,1470624303,"274151322000052","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,779372.4,779372.4,2212,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624314,850633.00
08/07/2016 22:45,2,0.000,ALERT,213.29,299.67,59.991,1470624303,"201051344000585","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,518787.2,518787.2,2227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624316,850634.00
08/07/2016 22:45,2,0.000,ALERT,213.06,299.67,59.996,1470624303,"201051344001230","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,513228.1,513228.1,2242,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624318,850635.00
08/07/2016 22:45,2,0.000,ALERT,213.74,300.27,60.002,1470624303,"201051344000582","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,506047.7,506047.7,2231,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624320,850636.00
08/07/2016 22:45,2,0.000,ALERT,212.83,299.37,59.996,1470624303,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,519557.7,519557.7,2238,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624321,850637.00
08/07/2016 22:45,2,0.000,ALERT,213.06,299.07,59.986,1470624303,"274151322000094","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,637778.1,637778.1,2252,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624323,850638.00
08/07/2016 22:45,2,0.000,ALERT,213.96,302.37,59.996,1470624303,"201051344000579","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,522807.4,522807.4,2241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624325,850639.00
08/07/2016 22:45,2,0.000,ALERT,213.06,299.67,59.996,1470624303,"201051344000890","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,516809.1,516809.1,2229,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624327,850640.00
08/07/2016 22:45,2,0.000,ALERT,213.29,299.37,59.991,1470624303,"201051344000438","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,518407.7,518407.7,2240,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624329,850641.00
08/07/2016 22:45,2,0.000,ALERT,213.29,298.77,59.991,1470624303,"201051344000417","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,509943.1,509943.1,2233,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624331,850642.00
08/07/2016 22:45,2,0.000,ALERT,212.83,299.67,59.986,1470624303,"274151322000083","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,772361.9,772361.9,2216,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624332,850643.00
08/07/2016 22:45,2,0.000,ALERT,213.51,299.37,60.007,1470624303,"274151322000076","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,823724.8,823724.8,2222,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624334,850644.00
08/07/2016 22:45,2,0.000,ALERT,213.96,302.68,59.991,1470624303,"201051344000868","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,507463.2,507463.2,2236,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624336,850645.00
08/07/2016 22:45,2,0.000,ALERT,213.06,300.57,59.949,1470624303,"274151322000095","219011344069620",0.00,18.30,0,299.07,302.07,0.0,0.0,0.000,815411.1,815411.1,2226,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624338,850646.00
08/07/2016 22:45,2,0.000,ALERT,213.96,301.77,60.039,1470624303,"201051344000988","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,503757.0,503757.0,2242,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624340,850647.00
08/07/2016 22:45,2,0.000,ALERT,213.06,298.77,59.986,1470624303,"201051344001025","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,517819.0,517819.0,2233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624341,850648.00
08/07/2016 22:45,2,0.000,ALERT,213.96,302.07,59.959,1470624303,"201051344000458","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,514915.6,514915.6,2233,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624343,850649.00
08/07/2016 22:45,2,0.000,ALERT,214.64,301.77,59.986,1470624303,"201051344000853","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,514034.7,514034.7,2234,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624345,850650.00
08/07/2016 22:45,2,0.000,ALERT,213.51,299.37,59.986,1470624303,"201051344000685","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,517713.3,517713.3,2242,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624347,850651.00
08/07/2016 22:45,2,0.000,ALERT,213.29,298.77,59.981,1470624303,"201051344000917","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,514637.6,514637.6,2246,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624349,850652.00
08/07/2016 22:45,2,0.000,ALERT,213.51,299.67,59.981,1470624303,"201051344001145","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,519854.7,519854.7,2246,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624351,850653.00
08/07/2016 22:45,2,0.000,ALERT,213.29,298.47,59.986,1470624303,"201051344000651","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,512623.5,512623.5,2232,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624353,850654.00
08/07/2016 22:45,2,0.000,ALERT,212.61,299.37,59.991,1470624303,"274151322000088","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,744302.3,744302.3,2214,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624354,850655.00
08/07/2016 22:45,2,0.000,ALERT,213.51,299.07,59.981,1470624303,"274151322000068","219011344069620",0.00,19.30,0,297.26,300.27,0.0,0.0,0.000,637947.1,637947.1,2249,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624356,850656.00
08/07/2016 22:45,2,0.000,ALERT,212.83,299.37,60.028,1470624303,"201051344001135","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,508712.5,508712.5,2234,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624358,850657.00
08/07/2016 22:45,2,0.000,ALERT,213.96,302.68,60.018,1470624303,"201051344000594","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,519289.3,519289.3,2237,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624360,850658.00
08/07/2016 22:45,2,0.000,ALERT,213.29,299.07,60.034,1470624303,"201051344001203","219011344069620",0.00,17.00,0,297.87,303.58,0.0,0.0,0.000,516589.5,516589.5,2242,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624362,850659.00
08/07/2016 22:45,2,0.000,ALERT,212.83,299.67,59.996,1470624303,"274151322000054","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,759782.8,759782.8,2211,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624363,850660.00
08/07/2016 22:45,2,0.000,ALERT,214.41,301.77,59.996,1470624303,"201051344000867","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,506564.0,506564.0,2234,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624365,850661.00
08/07/2016 22:45,2,0.000,ALERT,213.29,299.37,60.002,1470624303,"201051344001093","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,514018.5,514018.5,2246,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624367,850662.00
08/07/2016 22:45,2,0.000,ALERT,213.96,302.07,59.991,1470624303,"201051344000900","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,522930.2,522930.2,2240,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624369,850663.00
08/07/2016 22:45,2,0.000,ALERT,214.19,301.47,59.938,1470624303,"201051344000648","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,512689.6,512689.6,2230,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624371,850664.00
08/07/2016 22:45,2,0.000,ALERT,213.96,302.07,59.991,1470624303,"201051344000569","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,523308.8,523308.8,2236,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470624373,850665.00
08/07/2016 22:45,2,0.000,ALERT,213.96,302.07,59.981,1470624303,"201051344000983","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,515416.6,515416.6,2231,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624375,850666.00
08/07/2016 22:45,2,0.000,ALERT,214.19,301.77,59.981,1470624303,"201051344001158","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,508065.9,508065.9,2238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624376,850667.00
08/07/2016 22:45,2,0.000,ALERT,214.41,302.37,59.991,1470624303,"201051344000576","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,515414.0,515414.0,2236,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624378,850668.00
08/07/2016 22:45,2,0.000,ALERT,213.06,299.37,59.986,1470624303,"274151322000087","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,732452.5,732452.5,2236,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470624380,850669.00
08/07/2016 23:00,2,0.000,ALERT,214.19,301.17,59.975,1470625203,"201051344000645","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,514967.8,514967.8,2237,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625205,850670.00
08/07/2016 23:00,2,0.000,ALERT,212.83,299.07,59.970,1470625203,"274151322000085","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,760184.9,760184.9,2212,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625207,850671.00
08/07/2016 23:00,2,0.000,ALERT,214.19,300.87,59.981,1470625203,"201051344000633","219011344069620",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,506403.2,506403.2,2233,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625209,850672.00
08/07/2016 23:00,2,0.000,ALERT,213.74,301.17,59.975,1470625203,"201051344000469","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,508585.0,508585.0,2245,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625211,850673.00
08/07/2016 23:00,2,0.000,ALERT,212.83,299.67,59.981,1470625203,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,509870.5,509870.5,2235,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625212,850674.00
08/07/2016 23:00,2,0.000,ALERT,212.38,299.07,59.959,1470625203,"274151322000052","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,779372.4,779372.4,2214,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625214,850675.00
08/07/2016 23:00,2,0.000,ALERT,213.29,300.27,59.975,1470625203,"201051344000585","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,518787.2,518787.2,2229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625216,850676.00
08/07/2016 23:00,2,0.000,ALERT,213.06,300.57,59.981,1470625203,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,513228.1,513228.1,2244,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625218,850677.00
08/07/2016 23:00,2,0.000,ALERT,213.51,300.87,59.986,1470625203,"201051344000582","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,506047.7,506047.7,2233,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625220,850678.00
08/07/2016 23:00,2,0.000,ALERT,212.83,299.97,59.965,1470625203,"201051344000955","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,519557.7,519557.7,2240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625221,850679.00
08/07/2016 23:00,2,0.000,ALERT,212.83,298.77,59.970,1470625203,"274151322000094","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,637778.1,637778.1,2254,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625223,850680.00
08/07/2016 23:00,2,0.000,ALERT,213.74,302.07,59.986,1470625203,"201051344000579","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,522807.4,522807.4,2243,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625225,850681.00
08/07/2016 23:00,2,0.000,ALERT,212.83,300.57,59.986,1470625203,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,516809.1,516809.1,2231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625227,850682.00
08/07/2016 23:00,2,0.000,ALERT,213.06,299.97,59.996,1470625203,"201051344000438","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,518407.7,518407.7,2242,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625229,850683.00
08/07/2016 23:00,2,0.000,ALERT,213.29,299.37,59.981,1470625203,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,509943.1,509943.1,2235,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625230,850684.00
08/07/2016 23:00,2,0.000,ALERT,212.61,299.07,59.991,1470625203,"274151322000083","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,772361.9,772361.9,2218,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625232,850685.00
08/07/2016 23:00,2,0.000,ALERT,213.06,299.07,60.002,1470625203,"274151322000076","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,823724.8,823724.8,2224,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625234,850686.00
08/07/2016 23:00,2,0.000,ALERT,213.51,302.07,60.023,1470625203,"201051344000868","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,507463.2,507463.2,2238,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625236,850687.00
08/07/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1470625203,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,815411.1,815411.1,2228,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625238,850688.00
08/07/2016 23:00,2,0.000,ALERT,213.51,301.17,60.002,1470625203,"201051344000988","219011344069620",0.00,17.00,0,296.96,303.28,0.0,0.0,0.000,503757.0,503757.0,2244,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625240,850689.00
08/07/2016 23:00,2,0.000,ALERT,212.83,299.07,59.996,1470625203,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,517819.0,517819.0,2235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625241,850690.00
08/07/2016 23:00,2,0.000,ALERT,213.51,301.47,60.028,1470625203,"201051344000458","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,514915.6,514915.6,2235,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625243,850691.00
08/07/2016 23:00,2,0.000,ALERT,214.19,301.17,60.018,1470625203,"201051344000853","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,514034.7,514034.7,2236,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625245,850692.00
08/07/2016 23:00,2,0.000,ALERT,213.51,300.27,60.034,1470625203,"201051344000685","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,517713.3,517713.3,2244,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625247,850693.00
