ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2016 23:00,2,0.000,ALERT,213.29,299.97,60.002,1470625203,"201051344000917","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,514637.6,514637.6,2248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625249,850694.00
08/07/2016 23:00,2,0.000,ALERT,213.51,300.57,60.007,1470625203,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,519854.7,519854.7,2248,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625250,850695.00
08/07/2016 23:00,2,0.000,ALERT,213.29,299.67,60.007,1470625203,"201051344000651","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,512623.5,512623.5,2234,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625252,850696.00
08/07/2016 23:00,2,0.000,ALERT,212.16,299.07,60.007,1470625203,"274151322000088","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,744302.3,744302.3,2216,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625254,850697.00
08/07/2016 23:00,2,0.000,ALERT,213.29,299.07,60.007,1470625203,"274151322000068","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,637947.1,637947.1,2251,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625256,850698.00
08/07/2016 23:00,2,0.000,ALERT,212.83,300.27,60.007,1470625203,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,508712.5,508712.5,2236,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625258,850699.00
08/07/2016 23:00,2,0.000,ALERT,213.51,302.07,60.007,1470625203,"201051344000594","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,519289.3,519289.3,2239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625260,850700.00
08/07/2016 23:00,2,0.000,ALERT,213.29,299.97,60.012,1470625203,"201051344001203","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,516589.5,516589.5,2244,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625261,850701.00
08/07/2016 23:00,2,0.000,ALERT,212.61,299.67,60.007,1470625203,"274151322000054","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,759782.8,759782.8,2213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625263,850702.00
08/07/2016 23:00,2,0.000,ALERT,213.74,301.17,60.007,1470625203,"201051344000867","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,506564.0,506564.0,2236,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625265,850703.00
08/07/2016 23:00,2,0.000,ALERT,213.06,300.27,60.002,1470625203,"201051344001093","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,514018.5,514018.5,2248,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625267,850704.00
08/07/2016 23:00,2,0.000,ALERT,213.51,301.47,60.002,1470625203,"201051344000900","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,522930.2,522930.2,2242,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625268,850705.00
08/07/2016 23:00,2,0.000,ALERT,213.96,300.87,60.002,1470625203,"201051344000648","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,512689.6,512689.6,2232,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625270,850706.00
08/07/2016 23:00,2,0.000,ALERT,213.74,301.77,60.007,1470625203,"201051344000569","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,523308.8,523308.8,2238,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625272,850707.00
08/07/2016 23:00,2,0.000,ALERT,213.74,301.77,60.007,1470625203,"201051344000983","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,515416.6,515416.6,2233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625274,850708.00
08/07/2016 23:00,2,0.000,ALERT,213.74,301.47,60.028,1470625203,"201051344001158","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,508065.9,508065.9,2240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625276,850709.00
08/07/2016 23:00,2,0.000,ALERT,213.96,302.07,60.002,1470625203,"201051344000576","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,515414.0,515414.0,2238,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470625278,850710.00
08/07/2016 23:00,2,0.000,ALERT,212.83,299.37,60.018,1470625203,"274151322000087","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,732452.5,732452.5,2238,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470625279,850711.00
08/07/2016 23:15,2,0.000,ALERT,213.96,300.57,59.917,1470626104,"201051344000645","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,514967.8,514967.8,2239,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626106,850712.00
08/07/2016 23:15,2,0.000,ALERT,212.61,299.07,59.959,1470626104,"274151322000085","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,760184.9,760184.9,2214,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626107,850713.00
08/07/2016 23:15,2,0.000,ALERT,213.96,300.27,59.959,1470626104,"201051344000633","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,506403.2,506403.2,2235,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626109,850714.00
08/07/2016 23:15,2,0.000,ALERT,213.51,300.57,59.959,1470626104,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,508585.0,508585.0,2247,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470626111,850715.00
08/07/2016 23:15,2,0.000,ALERT,212.61,299.97,59.959,1470626104,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,509870.5,509870.5,2237,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626113,850716.00
08/07/2016 23:15,2,0.000,ALERT,211.93,299.37,59.917,1470626104,"274151322000052","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,779372.4,779372.4,2216,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626115,850717.00
08/07/2016 23:15,2,0.000,ALERT,213.29,300.57,59.970,1470626104,"201051344000585","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,518787.2,518787.2,2231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626116,850718.00
08/07/2016 23:15,2,0.000,ALERT,213.06,300.57,59.970,1470626104,"201051344001230","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,513228.1,513228.1,2246,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626118,850719.00
08/07/2016 23:15,2,0.000,ALERT,213.51,300.87,59.959,1470626104,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,506047.7,506047.7,2235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626120,850720.00
08/07/2016 23:15,2,0.000,ALERT,212.61,299.97,60.012,1470626104,"201051344000955","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,519557.7,519557.7,2242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470626122,850721.00
08/07/2016 23:15,2,0.000,ALERT,212.38,298.77,59.954,1470626104,"274151322000094","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,637778.1,637778.1,2256,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626123,850722.00
08/07/2016 23:15,2,0.000,ALERT,213.29,301.17,59.965,1470626104,"201051344000579","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,522807.4,522807.4,2245,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470626125,850723.00
08/07/2016 23:15,2,0.000,ALERT,213.06,300.87,59.954,1470626104,"201051344000890","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,516809.1,516809.1,2233,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626127,850724.00
08/07/2016 23:15,2,0.000,ALERT,213.29,300.27,59.965,1470626104,"201051344000438","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,518407.7,518407.7,2244,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626129,850725.00
08/07/2016 23:15,2,0.000,ALERT,213.29,299.67,59.970,1470626104,"201051344000417","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,509943.1,509943.1,2237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626131,850726.00
08/07/2016 23:15,2,0.000,ALERT,212.61,299.97,59.928,1470626104,"274151322000083","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,772361.9,772361.9,2220,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626133,850727.00
08/07/2016 23:15,2,0.000,ALERT,212.83,299.37,59.965,1470626104,"274151322000076","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,823724.8,823724.8,2226,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626135,850728.00
08/07/2016 23:15,2,0.000,ALERT,213.29,301.17,60.002,1470626104,"201051344000868","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,507463.2,507463.2,2240,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626137,850729.00
08/07/2016 23:15,2,0.000,ALERT,212.38,300.27,59.954,1470626104,"274151322000095","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,815411.1,815411.1,2230,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626138,850730.00
08/07/2016 23:15,2,0.000,ALERT,213.06,300.57,59.965,1470626104,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,503757.0,503757.0,2246,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626140,850731.00
08/07/2016 23:15,2,0.000,ALERT,213.06,299.67,59.954,1470626104,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,517819.0,517819.0,2237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626142,850732.00
08/07/2016 23:15,2,0.000,ALERT,213.29,301.17,59.970,1470626104,"201051344000458","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,514915.6,514915.6,2237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626144,850733.00
08/07/2016 23:15,2,0.000,ALERT,213.96,300.87,59.922,1470626104,"201051344000853","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,514034.7,514034.7,2238,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470626146,850734.00
08/07/2016 23:15,2,0.000,ALERT,213.51,300.57,59.986,1470626104,"201051344000685","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,517713.3,517713.3,2246,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626148,850735.00
08/07/2016 23:15,2,0.000,ALERT,213.29,299.97,59.981,1470626104,"201051344000917","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,514637.6,514637.6,2250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626149,850736.00
08/07/2016 23:15,2,0.000,ALERT,213.29,300.57,59.975,1470626104,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,519854.7,519854.7,2250,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626151,850737.00
08/07/2016 23:15,2,0.000,ALERT,213.29,299.67,59.975,1470626104,"201051344000651","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,512623.5,512623.5,2236,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626153,850738.00
08/07/2016 23:15,2,0.000,ALERT,211.93,298.77,59.975,1470626104,"274151322000088","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,744302.3,744302.3,2218,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626155,850739.00
08/07/2016 23:15,2,0.000,ALERT,213.06,298.47,59.975,1470626104,"274151322000068","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,637947.1,637947.1,2253,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626157,850740.00
08/07/2016 23:15,2,0.000,ALERT,212.83,300.27,60.018,1470626104,"201051344001135","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,508712.5,508712.5,2238,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470626158,850741.00
08/07/2016 23:15,2,0.000,ALERT,213.29,301.77,59.975,1470626104,"201051344000594","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,519289.3,519289.3,2241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626160,850742.00
08/07/2016 23:15,2,0.000,ALERT,213.06,299.97,59.981,1470626104,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,516589.5,516589.5,2246,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470626162,850743.00
08/07/2016 23:15,2,0.000,ALERT,212.38,299.67,59.981,1470626104,"274151322000054","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,759782.8,759782.8,2215,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626164,850744.00
08/07/2016 23:15,2,0.000,ALERT,213.51,300.57,59.981,1470626104,"201051344000867","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,506564.0,506564.0,2238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626166,850745.00
08/07/2016 23:15,2,0.000,ALERT,213.06,300.27,59.981,1470626104,"201051344001093","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,514018.5,514018.5,2250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626167,850746.00
08/07/2016 23:15,2,0.000,ALERT,213.29,300.87,59.959,1470626104,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,522930.2,522930.2,2244,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626169,850747.00
08/07/2016 23:15,2,0.000,ALERT,213.74,300.27,59.981,1470626104,"201051344000648","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,512689.6,512689.6,2234,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626171,850748.00
08/07/2016 23:15,2,0.000,ALERT,213.51,301.17,59.975,1470626104,"201051344000569","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,523308.8,523308.8,2240,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626173,850749.00
08/07/2016 23:15,2,0.000,ALERT,213.29,301.17,59.975,1470626104,"201051344000983","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,515416.6,515416.6,2235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626175,850750.00
08/07/2016 23:15,2,0.000,ALERT,213.29,300.57,59.975,1470626104,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,508065.9,508065.9,2242,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626177,850751.00
08/07/2016 23:15,2,0.000,ALERT,213.74,301.17,59.975,1470626104,"201051344000576","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,515414.0,515414.0,2240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626178,850752.00
08/07/2016 23:15,2,0.000,ALERT,212.61,299.07,59.970,1470626104,"274151322000087","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,732452.5,732452.5,2240,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470626180,850753.00
08/07/2016 23:30,2,0.000,ALERT,214.41,301.77,60.028,1470627003,"201051344000645","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,514967.8,514967.8,2241,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627005,850754.00
08/07/2016 23:30,2,0.000,ALERT,213.06,299.97,59.996,1470627003,"274151322000085","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,760184.9,760184.9,2216,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627007,850755.00
08/07/2016 23:30,2,0.000,ALERT,214.41,301.47,59.959,1470627003,"201051344000633","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,506403.2,506403.2,2237,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627009,850756.00
08/07/2016 23:30,2,0.000,ALERT,213.96,301.77,60.012,1470627003,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,508585.0,508585.0,2249,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627011,850757.00
08/07/2016 23:30,2,0.000,ALERT,213.51,300.27,59.986,1470627003,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,509870.5,509870.5,2239,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627013,850758.00
08/07/2016 23:30,2,0.000,ALERT,212.83,299.67,60.002,1470627003,"274151322000052","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,779372.4,779372.4,2218,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627014,850759.00
08/07/2016 23:30,2,0.000,ALERT,213.96,300.57,59.996,1470627003,"201051344000585","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,518787.2,518787.2,2233,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627016,850760.00
08/07/2016 23:30,2,0.000,ALERT,213.51,300.87,60.002,1470627003,"201051344001230","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,513228.1,513228.1,2248,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627018,850761.00
08/07/2016 23:30,2,0.000,ALERT,214.19,301.47,59.996,1470627003,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,506047.7,506047.7,2237,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627020,850762.00
08/07/2016 23:30,2,0.000,ALERT,213.29,300.57,60.002,1470627003,"201051344000955","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,519557.7,519557.7,2244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627021,850763.00
08/07/2016 23:30,2,0.000,ALERT,212.83,299.67,59.991,1470627003,"274151322000094","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,637778.1,637778.1,2258,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627023,850764.00
08/07/2016 23:30,2,0.000,ALERT,213.74,302.37,60.034,1470627003,"201051344000579","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,522807.4,522807.4,2247,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627025,850765.00
08/07/2016 23:30,2,0.000,ALERT,213.74,301.17,60.007,1470627003,"201051344000890","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,516809.1,516809.1,2235,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627027,850766.00
08/07/2016 23:30,2,0.000,ALERT,213.96,300.57,59.991,1470627003,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,518407.7,518407.7,2246,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627029,850767.00
08/07/2016 23:30,2,0.000,ALERT,213.96,299.97,60.002,1470627003,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,509943.1,509943.1,2239,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627030,850768.00
08/07/2016 23:30,2,0.000,ALERT,212.83,300.57,60.018,1470627003,"274151322000083","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,772361.9,772361.9,2222,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627032,850769.00
08/07/2016 23:30,2,0.000,ALERT,213.29,299.37,60.002,1470627003,"274151322000076","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,823724.8,823724.8,2228,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627034,850770.00
08/07/2016 23:30,2,0.000,ALERT,213.96,302.37,60.007,1470627003,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,507463.2,507463.2,2242,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627036,850771.00
08/07/2016 23:30,2,0.000,ALERT,212.83,300.87,60.002,1470627003,"274151322000095","219011344069620",0.00,17.00,0,299.07,302.07,0.0,0.0,0.000,815411.1,815411.1,2232,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627038,850772.00
08/07/2016 23:30,2,0.000,ALERT,213.74,301.77,60.007,1470627003,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.98,0.0,0.0,0.000,503757.0,503757.0,2248,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627039,850773.00
08/07/2016 23:30,2,0.000,ALERT,213.51,299.97,60.028,1470627003,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,517819.0,517819.0,2239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627041,850774.00
08/07/2016 23:30,2,0.000,ALERT,213.74,302.07,60.018,1470627003,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,514915.6,514915.6,2239,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627043,850775.00
08/07/2016 23:30,2,0.000,ALERT,214.41,301.77,60.002,1470627003,"201051344000853","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,514034.7,514034.7,2240,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627045,850776.00
08/07/2016 23:30,2,0.000,ALERT,214.19,300.87,59.996,1470627003,"201051344000685","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,517713.3,517713.3,2248,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627047,850777.00
08/07/2016 23:30,2,0.000,ALERT,213.96,300.57,60.002,1470627003,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,514637.6,514637.6,2252,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627048,850778.00
08/07/2016 23:30,2,0.000,ALERT,213.96,301.17,60.002,1470627003,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,519854.7,519854.7,2252,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627050,850779.00
08/07/2016 23:30,2,0.000,ALERT,213.96,300.27,60.007,1470627003,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,512623.5,512623.5,2238,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627052,850780.00
08/07/2016 23:30,2,0.000,ALERT,212.38,300.27,59.996,1470627003,"274151322000088","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,744302.3,744302.3,2220,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627054,850781.00
08/07/2016 23:30,2,0.000,ALERT,213.51,299.07,60.002,1470627003,"274151322000068","219011344069620",0.00,18.00,0,297.57,300.27,0.0,0.0,0.000,637947.1,637947.1,2255,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627056,850782.00
08/07/2016 23:30,2,0.000,ALERT,213.51,300.87,59.959,1470627003,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,508712.5,508712.5,2240,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627057,850783.00
08/07/2016 23:30,2,0.000,ALERT,213.51,302.68,59.954,1470627003,"201051344000594","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,519289.3,519289.3,2243,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627059,850784.00
08/07/2016 23:30,2,0.000,ALERT,213.74,300.27,60.002,1470627003,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,516589.5,516589.5,2248,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627061,850785.00
08/07/2016 23:30,2,0.000,ALERT,212.61,300.87,59.996,1470627003,"274151322000054","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,759782.8,759782.8,2217,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627063,850786.00
08/07/2016 23:30,2,0.000,ALERT,213.96,301.47,60.002,1470627003,"201051344000867","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,506564.0,506564.0,2240,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627065,850787.00
08/07/2016 23:30,2,0.000,ALERT,213.74,300.57,60.034,1470627003,"201051344001093","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,514018.5,514018.5,2252,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627066,850788.00
08/07/2016 23:30,2,0.000,ALERT,213.51,301.77,60.007,1470627003,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,522930.2,522930.2,2246,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627068,850789.00
08/07/2016 23:30,2,0.000,ALERT,214.19,301.47,59.996,1470627003,"201051344000648","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,512689.6,512689.6,2236,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627070,850790.00
08/07/2016 23:30,2,0.000,ALERT,213.96,302.37,60.023,1470627003,"201051344000569","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,523308.8,523308.8,2242,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627072,850791.00
08/07/2016 23:30,2,0.000,ALERT,213.96,302.07,59.996,1470627003,"201051344000983","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,515416.6,515416.6,2237,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627074,850792.00
08/07/2016 23:30,2,0.000,ALERT,213.74,301.47,59.996,1470627003,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,508065.9,508065.9,2244,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627075,850793.00
08/07/2016 23:30,2,0.000,ALERT,214.19,302.07,60.002,1470627003,"201051344000576","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,515414.0,515414.0,2242,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627077,850794.00
08/07/2016 23:30,2,0.000,ALERT,212.83,299.67,60.018,1470627003,"274151322000087","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,732452.5,732452.5,2242,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627079,850795.00
08/07/2016 23:45,2,0.000,ALERT,214.64,302.68,59.944,1470627903,"201051344000645","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,514967.8,514967.8,2243,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627905,850796.00
08/07/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1470627903,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,760184.9,760184.9,2218,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627907,850797.00
08/07/2016 23:45,2,0.000,ALERT,214.41,302.07,59.986,1470627903,"201051344000633","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,506403.2,506403.2,2239,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627909,850798.00
08/07/2016 23:45,2,0.000,ALERT,214.19,302.68,59.975,1470627903,"201051344000469","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,508585.0,508585.0,2251,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627911,850799.00
08/07/2016 23:45,2,0.000,ALERT,212.83,299.67,59.938,1470627903,"201051344000646","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,509870.5,509870.5,2241,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627913,850800.00
08/07/2016 23:45,2,0.000,ALERT,212.83,301.47,59.975,1470627903,"274151322000052","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,779372.4,779372.4,2220,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627914,850801.00
08/07/2016 23:45,2,0.000,ALERT,213.51,299.97,59.975,1470627903,"201051344000585","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,518787.2,518787.2,2235,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627916,850802.00
08/07/2016 23:45,2,0.000,ALERT,213.29,299.97,59.965,1470627903,"201051344001230","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,513228.1,513228.1,2250,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627918,850803.00
08/07/2016 23:45,2,0.000,ALERT,213.74,300.27,59.970,1470627903,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,506047.7,506047.7,2239,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627920,850804.00
08/07/2016 23:45,2,0.000,ALERT,212.83,299.67,59.970,1470627903,"201051344000955","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,519557.7,519557.7,2246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627922,850805.00
08/07/2016 23:45,2,0.000,ALERT,213.29,300.27,59.954,1470627903,"274151322000094","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,637778.1,637778.1,2260,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627923,850806.00
08/07/2016 23:45,2,0.000,ALERT,214.19,303.28,59.975,1470627903,"201051344000579","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,522807.4,522807.4,2249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627925,850807.00
08/07/2016 23:45,2,0.000,ALERT,213.06,299.97,59.965,1470627903,"201051344000890","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,516809.1,516809.1,2237,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627927,850808.00
08/07/2016 23:45,2,0.000,ALERT,213.51,299.67,59.965,1470627903,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,518407.7,518407.7,2248,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627929,850809.00
08/07/2016 23:45,2,0.000,ALERT,213.51,299.07,60.002,1470627903,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,509943.1,509943.1,2241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627931,850810.00
08/07/2016 23:45,2,0.000,ALERT,213.29,300.87,59.954,1470627903,"274151322000083","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,772361.9,772361.9,2224,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627932,850811.00
08/07/2016 23:45,2,0.000,ALERT,213.74,300.87,59.949,1470627903,"274151322000076","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,823724.8,823724.8,2230,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627934,850812.00
08/07/2016 23:45,2,0.000,ALERT,214.19,303.28,59.975,1470627903,"201051344000868","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,507463.2,507463.2,2244,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627936,850813.00
08/07/2016 23:45,2,0.000,ALERT,213.06,301.77,59.959,1470627903,"274151322000095","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,815411.1,815411.1,2234,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627938,850814.00
08/07/2016 23:45,2,0.000,ALERT,213.96,302.37,59.965,1470627903,"201051344000988","219011344069620",0.00,16.30,0,297.57,303.58,0.0,0.0,0.000,503757.0,503757.0,2250,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627940,850815.00
08/07/2016 23:45,2,0.000,ALERT,213.06,299.07,59.959,1470627903,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,517819.0,517819.0,2241,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627942,850816.00
08/07/2016 23:45,2,0.000,ALERT,213.96,302.68,59.954,1470627903,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,514915.6,514915.6,2241,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627943,850817.00
08/07/2016 23:45,2,0.000,ALERT,214.64,302.68,59.981,1470627903,"201051344000853","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,514034.7,514034.7,2242,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627945,850818.00
08/07/2016 23:45,2,0.000,ALERT,213.51,299.97,59.965,1470627903,"201051344000685","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,517713.3,517713.3,2250,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627947,850819.00
08/07/2016 23:45,2,0.000,ALERT,213.29,299.07,59.970,1470627903,"201051344000917","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,514637.6,514637.6,2254,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627949,850820.00
08/07/2016 23:45,2,0.000,ALERT,213.51,299.97,59.965,1470627903,"201051344001145","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,519854.7,519854.7,2254,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627951,850821.00
08/07/2016 23:45,2,0.000,ALERT,213.51,299.07,59.965,1470627903,"201051344000651","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,512623.5,512623.5,2240,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627953,850822.00
08/07/2016 23:45,2,0.000,ALERT,212.83,301.17,59.965,1470627903,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,744302.3,744302.3,2222,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627954,850823.00
08/07/2016 23:45,2,0.000,ALERT,213.74,300.27,59.959,1470627903,"274151322000068","219011344069620",0.00,17.80,0,298.17,301.17,0.0,0.0,0.000,637947.1,637947.1,2257,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627956,850824.00
08/07/2016 23:45,2,0.000,ALERT,213.06,299.67,59.965,1470627903,"201051344001135","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,508712.5,508712.5,2242,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627958,850825.00
08/07/2016 23:45,2,0.000,ALERT,213.96,303.58,59.917,1470627903,"201051344000594","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,519289.3,519289.3,2245,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627960,850826.00
08/07/2016 23:45,2,0.000,ALERT,213.51,299.67,59.970,1470627903,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,516589.5,516589.5,2250,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470627962,850827.00
08/07/2016 23:45,2,0.000,ALERT,213.06,301.47,59.938,1470627903,"274151322000054","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,759782.8,759782.8,2219,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627963,850828.00
08/07/2016 23:45,2,0.000,ALERT,214.41,302.37,60.007,1470627903,"201051344000867","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,506564.0,506564.0,2242,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627965,850829.00
08/07/2016 23:45,2,0.000,ALERT,213.29,299.97,59.970,1470627903,"201051344001093","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,514018.5,514018.5,2254,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627967,850830.00
08/07/2016 23:45,2,0.000,ALERT,213.96,302.68,60.002,1470627903,"201051344000900","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,522930.2,522930.2,2248,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627969,850831.00
08/07/2016 23:45,2,0.000,ALERT,214.41,302.07,59.965,1470627903,"201051344000648","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,512689.6,512689.6,2238,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627970,850832.00
08/07/2016 23:45,2,0.000,ALERT,214.19,303.28,59.991,1470627903,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,523308.8,523308.8,2244,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627972,850833.00
08/07/2016 23:45,2,0.000,ALERT,214.19,302.98,59.981,1470627903,"201051344000983","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,515416.6,515416.6,2239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627974,850834.00
08/07/2016 23:45,2,0.000,ALERT,214.19,302.37,60.007,1470627903,"201051344001158","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,508065.9,508065.9,2246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627976,850835.00
08/07/2016 23:45,2,0.000,ALERT,214.64,303.28,59.975,1470627903,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,515414.0,515414.0,2244,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627978,850836.00
08/07/2016 23:45,2,0.000,ALERT,213.29,300.57,59.965,1470627903,"274151322000087","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,732452.5,732452.5,2244,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470627980,850837.00
